Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
262414,Winston Park,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
262414,Winston Park,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
262414,Winston Park,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
262414,Winston Park,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,9.26
262414,Winston Park,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,13.23
262414,Winston Park,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,18.27
262414,Winston Park,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,36.4
262414,Winston Park,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,39.1
262414,Winston Park,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
262414,Winston Park,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,76.8
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,30.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (RMS),A,10.9
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.96
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.17
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.32
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (RMS),A,33.7
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.3
262414,Winston Park,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
262414,Winston Park,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,28.7
262414,Winston Park,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
262414,Winston Park,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
262414,Winston Park,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
262414,Winston Park,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
262414,Winston Park,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
262414,Winston Park,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
262414,Winston Park,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
262414,Winston Park,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,10.75
262414,Winston Park,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,15.07
262414,Winston Park,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,17.12
262414,Winston Park,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,30.6
262414,Winston Park,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
262414,Winston Park,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
262414,Winston Park,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,72.1
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,30.0,N Current (RMS),A,4.0
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.87
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.2
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (RMS),A,42.8
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
262414,Winston Park,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.7
262414,Winston Park,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
262414,Winston Park,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
262414,Winston Park,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
262414,Winston Park,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
262414,Winston Park,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
262414,Winston Park,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,12.11
262414,Winston Park,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,14.24
262414,Winston Park,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,22.09
262414,Winston Park,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,40.2
262414,Winston Park,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,50.9
262414,Winston Park,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,59.2
262414,Winston Park,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,92.2
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,30.0,N Current (RMS),A,4.6
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,11.9
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.01
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.68
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.7
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (RMS),A,32.5
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
262414,Winston Park,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
262414,Winston Park,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
262414,Winston Park,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
262414,Winston Park,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
262414,Winston Park,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
262414,Winston Park,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
262414,Winston Park,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
262414,Winston Park,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
262414,Winston Park,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,9.02
262414,Winston Park,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,17.51
262414,Winston Park,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,19.34
262414,Winston Park,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,37.3
262414,Winston Park,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,38.4
262414,Winston Park,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,72.8
262414,Winston Park,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,30.0,N Current (RMS),A,4.1
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.38
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,14.4
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.31
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.62
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.98
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (RMS),A,40.8
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.1
262414,Winston Park,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,76.8
262414,Winston Park,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
262414,Winston Park,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
262414,Winston Park,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
262414,Winston Park,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
262414,Winston Park,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,13.07
262414,Winston Park,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,19.15
262414,Winston Park,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,22.49
262414,Winston Park,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,37.6
262414,Winston Park,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,55.1
262414,Winston Park,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
262414,Winston Park,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,94.3
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,30.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.12
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,12.0
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.41
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.61
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (RMS),A,43.2
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.5
262414,Winston Park,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,76.4
262414,Winston Park,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
262414,Winston Park,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
262414,Winston Park,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
262414,Winston Park,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
262414,Winston Park,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
262414,Winston Park,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,13.96
262414,Winston Park,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,17.69
262414,Winston Park,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,21.63
262414,Winston Park,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,37.8
262414,Winston Park,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
262414,Winston Park,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,73.4
262414,Winston Park,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,30.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.8
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.86
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (RMS),A,37.5
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.5
262414,Winston Park,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.6
262414,Winston Park,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
262414,Winston Park,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
262414,Winston Park,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
262414,Winston Park,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
262414,Winston Park,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
262414,Winston Park,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,11.36
262414,Winston Park,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,15.18
262414,Winston Park,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,17.68
262414,Winston Park,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,34.2
262414,Winston Park,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,48.7
262414,Winston Park,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
262414,Winston Park,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,74.6
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,30.0,N Current (RMS),A,3.2
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.81
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.78
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.53
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (RMS),A,37.6
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.1
262414,Winston Park,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.1
262414,Winston Park,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
262414,Winston Park,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
262414,Winston Park,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
262414,Winston Park,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
262414,Winston Park,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
262414,Winston Park,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,12.39
262414,Winston Park,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,15.95
262414,Winston Park,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,20.45
262414,Winston Park,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,36.0
262414,Winston Park,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
262414,Winston Park,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,66.1
262414,Winston Park,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,85.8
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.5
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,30.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.28
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (RMS),A,39.4
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,74.8
262414,Winston Park,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.3
262414,Winston Park,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
262414,Winston Park,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
262414,Winston Park,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
262414,Winston Park,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
262414,Winston Park,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,12.74
262414,Winston Park,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,23.06
262414,Winston Park,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,21.72
262414,Winston Park,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,38.8
262414,Winston Park,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,53.6
262414,Winston Park,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,95.1
262414,Winston Park,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,91.1
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.7
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,30.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.61
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.88
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (RMS),A,44.0
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,66.8
262414,Winston Park,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,83.4
262414,Winston Park,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,29.2
262414,Winston Park,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
262414,Winston Park,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
262414,Winston Park,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
262414,Winston Park,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
262414,Winston Park,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
262414,Winston Park,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,14.0
262414,Winston Park,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,19.94
262414,Winston Park,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,24.27
262414,Winston Park,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,39.0
262414,Winston Park,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,58.7
262414,Winston Park,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,82.8
262414,Winston Park,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,101.9
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,30.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.98
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.06
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.31
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.2
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (RMS),A,52.7
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.5
262414,Winston Park,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,94.0
262414,Winston Park,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,29.3
262414,Winston Park,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
262414,Winston Park,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
262414,Winston Park,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
262414,Winston Park,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
262414,Winston Park,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
262414,Winston Park,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,13.03
262414,Winston Park,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,16.99
262414,Winston Park,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,26.03
262414,Winston Park,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,46.6
262414,Winston Park,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
262414,Winston Park,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
262414,Winston Park,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,109.8
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.68
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,30.0,N Current (RMS),A,8.7
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (RMS),A,11.4
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.87
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.63
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.22
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (RMS),A,52.6
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,70.5
262414,Winston Park,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,94.8
262414,Winston Park,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,29.4
262414,Winston Park,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
262414,Winston Park,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
262414,Winston Park,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
262414,Winston Park,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
262414,Winston Park,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
262414,Winston Park,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
262414,Winston Park,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
262414,Winston Park,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,15.49
262414,Winston Park,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,21.28
262414,Winston Park,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,28.13
262414,Winston Park,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,49.9
262414,Winston Park,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,65.6
262414,Winston Park,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
262414,Winston Park,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,119.4
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.86
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.55
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,30.0,N Current (RMS),A,9.8
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.55
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.46
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (RMS),A,41.4
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
262414,Winston Park,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,77.9
262414,Winston Park,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,29.4
262414,Winston Park,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
262414,Winston Park,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
262414,Winston Park,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
262414,Winston Park,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
262414,Winston Park,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
262414,Winston Park,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
262414,Winston Park,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
262414,Winston Park,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,13.72
262414,Winston Park,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,14.88
262414,Winston Park,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,26.59
262414,Winston Park,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,50.9
262414,Winston Park,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
262414,Winston Park,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
262414,Winston Park,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,111.9
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
