Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,30.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.29
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.68
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.86
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.69
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (RMS),A,66.5
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
262414,Winston Park,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,95.6
262414,Winston Park,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,29.5
262414,Winston Park,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
262414,Winston Park,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
262414,Winston Park,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
262414,Winston Park,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
262414,Winston Park,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
262414,Winston Park,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
262414,Winston Park,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,12.5
262414,Winston Park,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,10.62
262414,Winston Park,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,26.92
262414,Winston Park,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,67.1
262414,Winston Park,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,52.6
262414,Winston Park,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,45.5
262414,Winston Park,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,113.3
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.5
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.07
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,24.91
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (RMS),A,68.5
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
262414,Winston Park,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,106.2
262414,Winston Park,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,29.6
262414,Winston Park,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
262414,Winston Park,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
262414,Winston Park,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
262414,Winston Park,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
262414,Winston Park,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,14.69
262414,Winston Park,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,13.82
262414,Winston Park,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,28.75
262414,Winston Park,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,65.7
262414,Winston Park,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,62.2
262414,Winston Park,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,58.1
262414,Winston Park,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,121.8
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,30.0,N Current (RMS),A,3.4
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.83
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.17
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,26.43
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (RMS),A,71.3
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
262414,Winston Park,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,114.4
262414,Winston Park,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,29.6
262414,Winston Park,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
262414,Winston Park,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
262414,Winston Park,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
262414,Winston Park,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
262414,Winston Park,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
262414,Winston Park,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
262414,Winston Park,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,14.51
262414,Winston Park,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,14.38
262414,Winston Park,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,32.72
262414,Winston Park,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,74.5
262414,Winston Park,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,61.5
262414,Winston Park,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,59.9
262414,Winston Park,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,138.2
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,30.0,N Current (RMS),A,4.7
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.16
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,17.9
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.51
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.21
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.59
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (RMS),A,47.7
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.7
262414,Winston Park,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,82.8
262414,Winston Park,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,29.7
262414,Winston Park,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
262414,Winston Park,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
262414,Winston Park,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
262414,Winston Park,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
262414,Winston Park,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
262414,Winston Park,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
262414,Winston Park,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,18.8
262414,Winston Park,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,15.35
262414,Winston Park,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,26.48
262414,Winston Park,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,48.0
262414,Winston Park,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,78.6
262414,Winston Park,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,64.2
262414,Winston Park,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,111.4
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,30.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.15
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.67
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,14.6
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.12
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.67
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.5
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,35.1
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
262414,Winston Park,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
262414,Winston Park,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,29.8
262414,Winston Park,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
262414,Winston Park,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
262414,Winston Park,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
262414,Winston Park,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
262414,Winston Park,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
262414,Winston Park,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,15.43
262414,Winston Park,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,13.3
262414,Winston Park,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,21.63
262414,Winston Park,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,39.0
262414,Winston Park,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,64.4
262414,Winston Park,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
262414,Winston Park,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,91.1
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.61
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,30.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.69
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.53
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,38.2
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
262414,Winston Park,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.8
262414,Winston Park,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,29.8
262414,Winston Park,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
262414,Winston Park,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
262414,Winston Park,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
262414,Winston Park,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
262414,Winston Park,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
262414,Winston Park,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,12.64
262414,Winston Park,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,16.75
262414,Winston Park,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,21.9
262414,Winston Park,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,37.4
262414,Winston Park,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,54.3
262414,Winston Park,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,70.4
262414,Winston Park,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.39
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,30.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.7
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,16.1
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.2
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.41
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.63
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,30.4
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
262414,Winston Park,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
262414,Winston Park,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,29.9
262414,Winston Park,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
262414,Winston Park,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
262414,Winston Park,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
262414,Winston Park,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
262414,Winston Park,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,12.72
262414,Winston Park,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,13.05
262414,Winston Park,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,15.91
262414,Winston Park,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,28.9
262414,Winston Park,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
262414,Winston Park,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
262414,Winston Park,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,67.3
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,30.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.97
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,32.8
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.78
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.76
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.64
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,25.5
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
262414,Winston Park,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
262414,Winston Park,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,30.0
262414,Winston Park,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
262414,Winston Park,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
262414,Winston Park,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
262414,Winston Park,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
262414,Winston Park,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
262414,Winston Park,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
262414,Winston Park,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,25.97
262414,Winston Park,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,14.54
262414,Winston Park,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,14.55
262414,Winston Park,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,42.6
262414,Winston Park,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,107.9
262414,Winston Park,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
262414,Winston Park,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,61.4
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.98
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,30.0,N Current (RMS),A,11.2
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,20.6
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.07
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.9
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,30.5
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.1
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
262414,Winston Park,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
262414,Winston Park,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,30.1
262414,Winston Park,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
262414,Winston Park,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
262414,Winston Park,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
262414,Winston Park,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
262414,Winston Park,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
262414,Winston Park,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
262414,Winston Park,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,23.04
262414,Winston Park,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,12.89
262414,Winston Park,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,15.74
262414,Winston Park,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,43.8
262414,Winston Park,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
262414,Winston Park,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,54.9
262414,Winston Park,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,66.3
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,30.0,N Current (RMS),A,13.9
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.38
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.07
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,26.1
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
262414,Winston Park,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
262414,Winston Park,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,30.1
262414,Winston Park,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
262414,Winston Park,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
262414,Winston Park,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
262414,Winston Park,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
262414,Winston Park,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
262414,Winston Park,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
262414,Winston Park,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,15.63
262414,Winston Park,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,16.3
262414,Winston Park,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,17.01
262414,Winston Park,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,26.5
262414,Winston Park,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,66.5
262414,Winston Park,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,68.2
262414,Winston Park,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,71.3
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,30.0,N Current (RMS),A,7.7
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,13.9
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.81
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.42
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.1
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,38.4
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.0
262414,Winston Park,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.7
262414,Winston Park,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,30.1
262414,Winston Park,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
262414,Winston Park,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
262414,Winston Park,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
262414,Winston Park,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
262414,Winston Park,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
262414,Winston Park,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
262414,Winston Park,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,11.64
262414,Winston Park,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,18.4
262414,Winston Park,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,22.55
262414,Winston Park,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,45.2
262414,Winston Park,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,50.9
262414,Winston Park,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
262414,Winston Park,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,96.6
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,30.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.21
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,20.6
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.78
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.35
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,47.2
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.2
262414,Winston Park,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,81.2
262414,Winston Park,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,30.1
262414,Winston Park,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
262414,Winston Park,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
262414,Winston Park,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
262414,Winston Park,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
262414,Winston Park,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
262414,Winston Park,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
262414,Winston Park,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,13.58
262414,Winston Park,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,14.91
262414,Winston Park,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,30.32
262414,Winston Park,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,63.4
262414,Winston Park,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
262414,Winston Park,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,62.9
262414,Winston Park,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,126.6
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.73
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,30.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.15
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.45
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,23.1
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
