Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.4
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.13
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,24.16
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,57.2
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.3
262414,Winston Park,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,102.0
262414,Winston Park,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,30.1
262414,Winston Park,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
262414,Winston Park,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
262414,Winston Park,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
262414,Winston Park,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
262414,Winston Park,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
262414,Winston Park,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
262414,Winston Park,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
262414,Winston Park,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
262414,Winston Park,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
262414,Winston Park,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,17.86
262414,Winston Park,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,18.5
262414,Winston Park,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,35.34
262414,Winston Park,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,68.0
262414,Winston Park,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,74.9
262414,Winston Park,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,77.3
262414,Winston Park,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,147.8
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,30.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.63
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.37
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.76
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.81
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,63.7
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.7
262414,Winston Park,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,93.4
262414,Winston Park,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,30.1
262414,Winston Park,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
262414,Winston Park,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
262414,Winston Park,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
262414,Winston Park,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
262414,Winston Park,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
262414,Winston Park,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
262414,Winston Park,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,13.5
262414,Winston Park,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,14.44
262414,Winston Park,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,31.52
262414,Winston Park,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,67.9
262414,Winston Park,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
262414,Winston Park,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
262414,Winston Park,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,133.5
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,30.0,N Current (RMS),A,4.4
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.68
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.53
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,18.6
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.55
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.53
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,63.1
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
262414,Winston Park,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,86.2
262414,Winston Park,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,30.1
262414,Winston Park,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
262414,Winston Park,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
262414,Winston Park,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
262414,Winston Park,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
262414,Winston Park,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,9.03
262414,Winston Park,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,12.0
262414,Winston Park,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,30.82
262414,Winston Park,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,76.6
262414,Winston Park,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,39.1
262414,Winston Park,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,51.1
262414,Winston Park,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,128.5
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,30.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.33
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.62
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,14.8
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.64
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,54.5
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
262414,Winston Park,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,74.7
262414,Winston Park,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,30.1
262414,Winston Park,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
262414,Winston Park,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
262414,Winston Park,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
262414,Winston Park,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
262414,Winston Park,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
262414,Winston Park,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
262414,Winston Park,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
262414,Winston Park,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,14.24
262414,Winston Park,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,9.41
262414,Winston Park,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,27.84
262414,Winston Park,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,63.3
262414,Winston Park,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,60.2
262414,Winston Park,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
262414,Winston Park,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,116.5
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,30.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.39
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.93
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.76
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,58.0
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
262414,Winston Park,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,78.6
262414,Winston Park,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,30.1
262414,Winston Park,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
262414,Winston Park,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
262414,Winston Park,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
262414,Winston Park,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
262414,Winston Park,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
262414,Winston Park,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
262414,Winston Park,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
262414,Winston Park,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,14.08
262414,Winston Park,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,6.37
262414,Winston Park,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,25.37
262414,Winston Park,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,62.8
262414,Winston Park,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,60.3
262414,Winston Park,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
262414,Winston Park,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,106.2
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,30.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.22
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.97
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,26.5
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.95
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,66.0
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
262414,Winston Park,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,91.8
262414,Winston Park,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,30.1
262414,Winston Park,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
262414,Winston Park,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
262414,Winston Park,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
262414,Winston Park,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
262414,Winston Park,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
262414,Winston Park,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
262414,Winston Park,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
262414,Winston Park,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
262414,Winston Park,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,17.25
262414,Winston Park,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,9.57
262414,Winston Park,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,26.84
262414,Winston Park,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,58.6
262414,Winston Park,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,72.8
262414,Winston Park,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
262414,Winston Park,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,112.0
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,30.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.84
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,17.7
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,26.26
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,82.6
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
262414,Winston Park,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,109.6
262414,Winston Park,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,30.1
262414,Winston Park,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
262414,Winston Park,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
262414,Winston Park,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
262414,Winston Park,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
262414,Winston Park,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
262414,Winston Park,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
262414,Winston Park,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
262414,Winston Park,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,13.89
262414,Winston Park,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,10.25
262414,Winston Park,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,31.83
262414,Winston Park,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,75.1
262414,Winston Park,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,59.3
262414,Winston Park,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,45.5
262414,Winston Park,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,133.5
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.08
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,30.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.49
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,24.6
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.74
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.18
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,44.1
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
262414,Winston Park,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
262414,Winston Park,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,30.0
262414,Winston Park,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
262414,Winston Park,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
262414,Winston Park,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
262414,Winston Park,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
262414,Winston Park,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
262414,Winston Park,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
262414,Winston Park,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
262414,Winston Park,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,18.31
262414,Winston Park,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,10.48
262414,Winston Park,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,18.7
262414,Winston Park,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,37.1
262414,Winston Park,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,77.2
262414,Winston Park,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,45.5
262414,Winston Park,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.28
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,30.0,N Current (RMS),A,4.9
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.33
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,18.0
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.33
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,43.0
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
262414,Winston Park,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.1
262414,Winston Park,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,30.0
262414,Winston Park,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
262414,Winston Park,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
262414,Winston Park,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
262414,Winston Park,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
262414,Winston Park,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
262414,Winston Park,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
262414,Winston Park,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,14.9
262414,Winston Park,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,6.83
262414,Winston Park,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,18.78
262414,Winston Park,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,43.7
262414,Winston Park,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
262414,Winston Park,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,31.1
262414,Winston Park,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,30.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.37
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,21.4
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.62
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,41.0
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
262414,Winston Park,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,29.9
262414,Winston Park,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
262414,Winston Park,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
262414,Winston Park,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
262414,Winston Park,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
262414,Winston Park,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
262414,Winston Park,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
262414,Winston Park,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,11.67
262414,Winston Park,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,8.23
262414,Winston Park,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,14.56
262414,Winston Park,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,29.3
262414,Winston Park,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,49.8
262414,Winston Park,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,36.4
262414,Winston Park,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,61.4
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,30.0,N Current (RMS),A,10.1
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.27
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,19.4
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.42
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.3
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,48.4
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
262414,Winston Park,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.7
262414,Winston Park,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,29.8
262414,Winston Park,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
262414,Winston Park,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
262414,Winston Park,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
262414,Winston Park,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
262414,Winston Park,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
262414,Winston Park,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
262414,Winston Park,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,17.98
262414,Winston Park,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,9.26
262414,Winston Park,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,18.33
262414,Winston Park,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,39.3
262414,Winston Park,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,76.6
262414,Winston Park,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,40.6
262414,Winston Park,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,77.2
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,30.0,N Current (RMS),A,8.7
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.86
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.89
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,17.0
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.84
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,21.38
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,65.1
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
262414,Winston Park,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,90.6
262414,Winston Park,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,29.7
262414,Winston Park,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
262414,Winston Park,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
262414,Winston Park,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
262414,Winston Park,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
262414,Winston Park,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
262414,Winston Park,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
262414,Winston Park,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,14.8
262414,Winston Park,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,8.39
262414,Winston Park,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,23.97
262414,Winston Park,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,57.3
262414,Winston Park,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
262414,Winston Park,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,36.6
262414,Winston Park,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,101.8
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.65
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,30.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.93
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.61
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,38.1
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
262414,Winston Park,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.6
262414,Winston Park,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,29.6
262414,Winston Park,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
262414,Winston Park,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
262414,Winston Park,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
262414,Winston Park,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
