Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
262414,Winston Park,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
262414,Winston Park,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
262414,Winston Park,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
262414,Winston Park,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
262414,Winston Park,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,9.81
262414,Winston Park,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,9.34
262414,Winston Park,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,15.22
262414,Winston Park,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,29.8
262414,Winston Park,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
262414,Winston Park,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,41.1
262414,Winston Park,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,63.5
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.13
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,30.0,N Current (RMS),A,6.7
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,2.8
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.52
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.91
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,23.0
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
262414,Winston Park,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
262414,Winston Park,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,29.6
262414,Winston Park,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
262414,Winston Park,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
262414,Winston Park,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
262414,Winston Park,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
262414,Winston Park,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
262414,Winston Park,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,7.55
262414,Winston Park,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,9.68
262414,Winston Park,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,10.97
262414,Winston Park,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,21.4
262414,Winston Park,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,31.8
262414,Winston Park,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,41.8
262414,Winston Park,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,46.3
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.96
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,30.0,N Current (RMS),A,12.0
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.37
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.95
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,75.9
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
262414,Winston Park,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,86.4
262414,Winston Park,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,29.5
262414,Winston Park,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
262414,Winston Park,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
262414,Winston Park,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
262414,Winston Park,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
262414,Winston Park,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
262414,Winston Park,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
262414,Winston Park,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
262414,Winston Park,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,6.56
262414,Winston Park,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,3.84
262414,Winston Park,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,25.7
262414,Winston Park,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,74.9
262414,Winston Park,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,28.9
262414,Winston Park,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,24.0
262414,Winston Park,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,105.9
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.3
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,30.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.02
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.99
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,36.7
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
262414,Winston Park,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
262414,Winston Park,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,29.4
262414,Winston Park,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
262414,Winston Park,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
262414,Winston Park,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
262414,Winston Park,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
262414,Winston Park,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
262414,Winston Park,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
262414,Winston Park,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
262414,Winston Park,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,8.64
262414,Winston Park,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,6.12
262414,Winston Park,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,12.71
262414,Winston Park,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,31.8
262414,Winston Park,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
262414,Winston Park,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,32.6
262414,Winston Park,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.05
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,30.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,14.9
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.05
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,40.8
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
262414,Winston Park,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
262414,Winston Park,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,29.3
262414,Winston Park,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
262414,Winston Park,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
262414,Winston Park,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
262414,Winston Park,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
262414,Winston Park,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
262414,Winston Park,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
262414,Winston Park,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
262414,Winston Park,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,8.49
262414,Winston Park,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,8.34
262414,Winston Park,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,13.5
262414,Winston Park,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,30.0
262414,Winston Park,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,37.5
262414,Winston Park,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,38.6
262414,Winston Park,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,56.7
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.76
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.28
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.33
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,30.0,N Current (RMS),A,14.8
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.16
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,21.3
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.7
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,36.8
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
262414,Winston Park,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
262414,Winston Park,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,29.2
262414,Winston Park,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
262414,Winston Park,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
262414,Winston Park,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
262414,Winston Park,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
262414,Winston Park,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
262414,Winston Park,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
262414,Winston Park,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,14.98
262414,Winston Park,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,10.23
262414,Winston Park,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,13.02
262414,Winston Park,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,28.0
262414,Winston Park,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,63.5
262414,Winston Park,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,44.8
262414,Winston Park,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,55.4
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.86
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,-1.3
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,30.0,N Current (RMS),A,12.1
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.23
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.05
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.95
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,41.3
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
262414,Winston Park,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
262414,Winston Park,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
262414,Winston Park,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
262414,Winston Park,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
262414,Winston Park,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
262414,Winston Park,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
262414,Winston Park,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
262414,Winston Park,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,8.95
262414,Winston Park,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,5.2
262414,Winston Park,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,11.62
262414,Winston Park,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,31.4
262414,Winston Park,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
262414,Winston Park,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,29.2
262414,Winston Park,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,48.8
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.22
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.65
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,30.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.44
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.82
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.26
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,35.9
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
262414,Winston Park,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
262414,Winston Park,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
262414,Winston Park,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
262414,Winston Park,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
262414,Winston Park,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
262414,Winston Park,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
262414,Winston Park,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
262414,Winston Park,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,13.33
262414,Winston Park,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,2.74
262414,Winston Park,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,10.09
262414,Winston Park,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,37.6
262414,Winston Park,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,57.0
262414,Winston Park,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,21.2
262414,Winston Park,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,43.4
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.43
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,-1.04
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,30.0,N Current (RMS),A,12.5
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.61
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.96
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,45.9
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
262414,Winston Park,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
262414,Winston Park,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
262414,Winston Park,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
262414,Winston Park,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
262414,Winston Park,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
262414,Winston Park,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
262414,Winston Park,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
262414,Winston Park,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,7.37
262414,Winston Park,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,1.38
262414,Winston Park,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,11.68
262414,Winston Park,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,39.2
262414,Winston Park,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,36.6
262414,Winston Park,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,14.8
262414,Winston Park,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,50.6
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.34
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.52
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,30.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.69
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,29.4
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
262414,Winston Park,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
262414,Winston Park,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,28.7
262414,Winston Park,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
262414,Winston Park,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
262414,Winston Park,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
262414,Winston Park,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
262414,Winston Park,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
262414,Winston Park,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
262414,Winston Park,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,5.18
262414,Winston Park,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,4.54
262414,Winston Park,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,10.18
262414,Winston Park,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,26.7
262414,Winston Park,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,25.4
262414,Winston Park,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,24.2
262414,Winston Park,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.59
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.64
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,30.0,N Current (RMS),A,15.3
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.72
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.92
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,34.7
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
262414,Winston Park,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
262414,Winston Park,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
262414,Winston Park,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
262414,Winston Park,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
262414,Winston Park,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
262414,Winston Park,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
262414,Winston Park,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
262414,Winston Park,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
262414,Winston Park,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,8.59
262414,Winston Park,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,6.62
262414,Winston Park,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,12.0
262414,Winston Park,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,28.4
262414,Winston Park,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,37.3
262414,Winston Park,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,30.6
262414,Winston Park,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,51.0
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.34
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.1
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,30.0,N Current (RMS),A,15.7
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,37.2
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
262414,Winston Park,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
262414,Winston Park,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
262414,Winston Park,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
262414,Winston Park,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
262414,Winston Park,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
262414,Winston Park,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
262414,Winston Park,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
262414,Winston Park,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,8.03
262414,Winston Park,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,7.83
262414,Winston Park,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,13.54
262414,Winston Park,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,28.4
262414,Winston Park,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,34.0
262414,Winston Park,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,34.5
262414,Winston Park,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,57.3
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.18
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,-1.11
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,30.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.81
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.19
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,36.2
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
262414,Winston Park,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
262414,Winston Park,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
262414,Winston Park,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
262414,Winston Park,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
262414,Winston Park,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
262414,Winston Park,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
262414,Winston Park,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
262414,Winston Park,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
262414,Winston Park,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,3.75
262414,Winston Park,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,4.91
262414,Winston Park,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,9.89
262414,Winston Park,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,28.3
262414,Winston Park,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,19.2
262414,Winston Park,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,25.5
262414,Winston Park,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,42.4
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.1
