Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.18
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,30.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,13.7
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.38
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.51
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,36.6
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
262414,Winston Park,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
262414,Winston Park,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
262414,Winston Park,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
262414,Winston Park,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
262414,Winston Park,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
262414,Winston Park,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
262414,Winston Park,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
262414,Winston Park,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,6.67
262414,Winston Park,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,10.09
262414,Winston Park,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,12.22
262414,Winston Park,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,29.3
262414,Winston Park,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
262414,Winston Park,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,45.5
262414,Winston Park,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.44
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.21
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,30.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,13.3
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.52
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,45.5
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
262414,Winston Park,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
262414,Winston Park,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
262414,Winston Park,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
262414,Winston Park,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
262414,Winston Park,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
262414,Winston Park,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
262414,Winston Park,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
262414,Winston Park,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
262414,Winston Park,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,5.86
262414,Winston Park,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,6.53
262414,Winston Park,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,15.29
262414,Winston Park,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,39.1
262414,Winston Park,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,27.5
262414,Winston Park,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,30.3
262414,Winston Park,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,64.8
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,30.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.3
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,17.0
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.95
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.66
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.91
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,35.8
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
262414,Winston Park,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.0
262414,Winston Park,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,28.2
262414,Winston Park,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
262414,Winston Park,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
262414,Winston Park,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
262414,Winston Park,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
262414,Winston Park,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
262414,Winston Park,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
262414,Winston Park,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,12.14
262414,Winston Park,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,15.18
262414,Winston Park,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,16.11
262414,Winston Park,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,27.4
262414,Winston Park,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
262414,Winston Park,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
262414,Winston Park,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.84
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,30.0,N Current (RMS),A,13.0
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,13.4
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.96
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,38.8
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
262414,Winston Park,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.9
262414,Winston Park,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
262414,Winston Park,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
262414,Winston Park,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
262414,Winston Park,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
262414,Winston Park,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
262414,Winston Park,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
262414,Winston Park,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,13.04
262414,Winston Park,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,11.0
262414,Winston Park,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,20.56
262414,Winston Park,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,41.7
262414,Winston Park,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,55.3
262414,Winston Park,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,51.6
262414,Winston Park,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,85.7
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.59
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.05
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,30.0,N Current (RMS),A,20.7
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.3
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,18.7
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.78
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.53
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,24.9
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
262414,Winston Park,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
262414,Winston Park,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
262414,Winston Park,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
262414,Winston Park,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
262414,Winston Park,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
262414,Winston Park,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
262414,Winston Park,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
262414,Winston Park,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,10.18
262414,Winston Park,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,19.42
262414,Winston Park,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,13.44
262414,Winston Park,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,37.1
262414,Winston Park,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,43.1
262414,Winston Park,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
262414,Winston Park,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.65
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.71
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,30.0,N Current (RMS),A,17.2
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,19.0
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.38
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.3
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,32.5
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
262414,Winston Park,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
262414,Winston Park,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
262414,Winston Park,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
262414,Winston Park,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
262414,Winston Park,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
262414,Winston Park,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
262414,Winston Park,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
262414,Winston Park,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,14.55
262414,Winston Park,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,15.51
262414,Winston Park,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,12.24
262414,Winston Park,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,37.5
262414,Winston Park,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,60.8
262414,Winston Park,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
262414,Winston Park,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.35
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,30.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.2
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.04
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.39
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,20.7
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.1
262414,Winston Park,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
262414,Winston Park,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
262414,Winston Park,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
262414,Winston Park,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
262414,Winston Park,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
262414,Winston Park,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
262414,Winston Park,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
262414,Winston Park,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
262414,Winston Park,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
262414,Winston Park,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
262414,Winston Park,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,13.27
262414,Winston Park,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,15.85
262414,Winston Park,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,14.12
262414,Winston Park,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,26.2
262414,Winston Park,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,56.0
262414,Winston Park,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,69.1
262414,Winston Park,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.76
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.55
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,30.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,11.5
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.39
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.73
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.89
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,25.9
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
262414,Winston Park,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
262414,Winston Park,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,27.7
262414,Winston Park,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
262414,Winston Park,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
262414,Winston Park,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
262414,Winston Park,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
262414,Winston Park,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
262414,Winston Park,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
262414,Winston Park,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
262414,Winston Park,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
262414,Winston Park,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
262414,Winston Park,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,15.71
262414,Winston Park,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,11.87
262414,Winston Park,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,14.26
262414,Winston Park,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,25.5
262414,Winston Park,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,66.1
262414,Winston Park,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,52.1
262414,Winston Park,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.41
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,30.0,N Current (RMS),A,13.4
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.5
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.33
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.85
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,29.9
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
262414,Winston Park,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.5
262414,Winston Park,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
262414,Winston Park,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
262414,Winston Park,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
262414,Winston Park,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
262414,Winston Park,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
262414,Winston Park,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
262414,Winston Park,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
262414,Winston Park,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,12.25
262414,Winston Park,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,13.98
262414,Winston Park,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,16.96
262414,Winston Park,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,28.8
262414,Winston Park,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
262414,Winston Park,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,60.2
262414,Winston Park,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,72.3
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.17
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,30.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.17
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.18
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.76
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,29.3
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
262414,Winston Park,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
262414,Winston Park,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
262414,Winston Park,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
262414,Winston Park,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
262414,Winston Park,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
262414,Winston Park,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
262414,Winston Park,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
262414,Winston Park,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,11.87
262414,Winston Park,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,10.66
262414,Winston Park,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,13.1
262414,Winston Park,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,24.9
262414,Winston Park,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,50.7
262414,Winston Park,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
262414,Winston Park,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,55.9
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.75
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,30.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,10.7
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.2
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.72
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.48
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,23.6
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,61.7
262414,Winston Park,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
262414,Winston Park,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
262414,Winston Park,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
262414,Winston Park,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
262414,Winston Park,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
262414,Winston Park,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
262414,Winston Park,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
262414,Winston Park,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,11.84
262414,Winston Park,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,18.81
262414,Winston Park,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,12.68
262414,Winston Park,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,30.6
262414,Winston Park,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,50.3
262414,Winston Park,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,78.6
262414,Winston Park,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,54.5
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.18
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.5
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,30.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.27
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.59
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.5
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.27
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,18.1
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.5
262414,Winston Park,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
262414,Winston Park,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,27.2
262414,Winston Park,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
262414,Winston Park,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
262414,Winston Park,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
262414,Winston Park,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
262414,Winston Park,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
262414,Winston Park,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,12.01
262414,Winston Park,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,16.95
262414,Winston Park,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,11.76
262414,Winston Park,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,26.0
262414,Winston Park,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,50.6
262414,Winston Park,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
262414,Winston Park,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,50.4
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,30.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.26
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,21.5
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
