Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.77
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.43
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.79
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (RMS),A,19.5
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.0
262414,Winston Park,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
262414,Winston Park,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
262414,Winston Park,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
262414,Winston Park,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
262414,Winston Park,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
262414,Winston Park,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
262414,Winston Park,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,19.06
262414,Winston Park,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,19.65
262414,Winston Park,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,15.22
262414,Winston Park,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,29.6
262414,Winston Park,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,81.2
262414,Winston Park,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,82.2
262414,Winston Park,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.98
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,30.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,19.4
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.55
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.44
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.72
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (RMS),A,29.1
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.8
262414,Winston Park,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
262414,Winston Park,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
262414,Winston Park,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
262414,Winston Park,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
262414,Winston Park,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
262414,Winston Park,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
262414,Winston Park,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
262414,Winston Park,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
262414,Winston Park,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,14.48
262414,Winston Park,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,16.6
262414,Winston Park,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,12.55
262414,Winston Park,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,36.1
262414,Winston Park,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
262414,Winston Park,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,75.0
262414,Winston Park,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,55.5
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,30.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.7
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.99
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (RMS),A,33.5
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
262414,Winston Park,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
262414,Winston Park,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
262414,Winston Park,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
262414,Winston Park,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
262414,Winston Park,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
262414,Winston Park,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
262414,Winston Park,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
262414,Winston Park,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,11.27
262414,Winston Park,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,8.48
262414,Winston Park,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,17.98
262414,Winston Park,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,37.4
262414,Winston Park,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
262414,Winston Park,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,40.3
262414,Winston Park,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,76.3
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,30.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.04
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,24.2
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.14
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.62
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.73
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (RMS),A,58.3
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.2
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.6
262414,Winston Park,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,96.6
262414,Winston Park,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
262414,Winston Park,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
262414,Winston Park,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
262414,Winston Park,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
262414,Winston Park,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
262414,Winston Park,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
262414,Winston Park,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
262414,Winston Park,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,13.33
262414,Winston Park,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,13.56
262414,Winston Park,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,34.12
262414,Winston Park,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,78.2
262414,Winston Park,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
262414,Winston Park,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,63.5
262414,Winston Park,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,143.2
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.82
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.09
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,30.0,N Current (RMS),A,14.8
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.2
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.89
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.71
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (RMS),A,29.6
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.9
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,63.2
262414,Winston Park,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.8
262414,Winston Park,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,26.7
262414,Winston Park,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
262414,Winston Park,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
262414,Winston Park,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
262414,Winston Park,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
262414,Winston Park,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
262414,Winston Park,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
262414,Winston Park,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
262414,Winston Park,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,15.04
262414,Winston Park,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,19.55
262414,Winston Park,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,22.93
262414,Winston Park,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,33.6
262414,Winston Park,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,63.2
262414,Winston Park,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,83.8
262414,Winston Park,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,96.0
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,-1.05
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,30.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.92
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.93
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (RMS),A,31.1
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
262414,Winston Park,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
262414,Winston Park,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
262414,Winston Park,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
262414,Winston Park,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
262414,Winston Park,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
262414,Winston Park,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
262414,Winston Park,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
262414,Winston Park,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
262414,Winston Park,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,12.63
262414,Winston Park,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,6.37
262414,Winston Park,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,14.24
262414,Winston Park,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,33.5
262414,Winston Park,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
262414,Winston Park,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,30.7
262414,Winston Park,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.71
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,30.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.11
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.93
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (RMS),A,32.4
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
262414,Winston Park,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
262414,Winston Park,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,26.4
262414,Winston Park,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
262414,Winston Park,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
262414,Winston Park,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
262414,Winston Park,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
262414,Winston Park,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
262414,Winston Park,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
262414,Winston Park,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,7.74
262414,Winston Park,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,7.59
262414,Winston Park,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,15.33
262414,Winston Park,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,34.3
262414,Winston Park,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,34.5
262414,Winston Park,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,35.3
262414,Winston Park,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,64.3
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,30.0,N Current (RMS),A,4.2
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,12.3
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.85
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.83
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.83
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (RMS),A,23.2
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
262414,Winston Park,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
262414,Winston Park,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,26.3
262414,Winston Park,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
262414,Winston Park,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
262414,Winston Park,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
262414,Winston Park,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
262414,Winston Park,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
262414,Winston Park,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
262414,Winston Park,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,11.5
262414,Winston Park,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,10.54
262414,Winston Park,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,17.5
262414,Winston Park,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,32.2
262414,Winston Park,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
262414,Winston Park,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
262414,Winston Park,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,72.9
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,30.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.12
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.21
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.17
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (RMS),A,45.4
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,85.9
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,59.5
262414,Winston Park,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
262414,Winston Park,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,26.2
262414,Winston Park,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
262414,Winston Park,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
262414,Winston Park,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
262414,Winston Park,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
262414,Winston Park,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
262414,Winston Park,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
262414,Winston Park,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,24.31
262414,Winston Park,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,17.87
262414,Winston Park,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,14.73
262414,Winston Park,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,52.7
262414,Winston Park,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,108.8
262414,Winston Park,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,74.3
262414,Winston Park,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,30.0,N Current (RMS),A,4.7
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,16.0
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.6
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.31
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,42.6
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,70.5
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
262414,Winston Park,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
262414,Winston Park,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,26.0
262414,Winston Park,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
262414,Winston Park,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
262414,Winston Park,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
262414,Winston Park,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
262414,Winston Park,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
262414,Winston Park,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
262414,Winston Park,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,23.06
262414,Winston Park,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,7.3
262414,Winston Park,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,13.33
262414,Winston Park,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,56.4
262414,Winston Park,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,97.3
262414,Winston Park,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,34.2
262414,Winston Park,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,58.1
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.09
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,14.1
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.23
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.01
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,41.0
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,58.8
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
262414,Winston Park,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
262414,Winston Park,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,25.8
262414,Winston Park,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
262414,Winston Park,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
262414,Winston Park,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
262414,Winston Park,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
262414,Winston Park,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
262414,Winston Park,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,18.24
262414,Winston Park,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,7.85
262414,Winston Park,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,10.69
262414,Winston Park,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,43.0
262414,Winston Park,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,80.7
262414,Winston Park,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,35.6
262414,Winston Park,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.83
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.55
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,30.0,N Current (RMS),A,15.2
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.0
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,17.6
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.74
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.55
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,23.6
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
262414,Winston Park,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
262414,Winston Park,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,25.7
262414,Winston Park,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
262414,Winston Park,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
262414,Winston Park,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
262414,Winston Park,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
262414,Winston Park,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
262414,Winston Park,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
262414,Winston Park,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
262414,Winston Park,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
262414,Winston Park,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,14.22
262414,Winston Park,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,16.71
262414,Winston Park,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,16.67
262414,Winston Park,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,24.0
262414,Winston Park,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,59.5
262414,Winston Park,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,70.2
262414,Winston Park,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.46
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.14
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,30.0,N Current (RMS),A,21.6
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,11.4
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,23.99
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,74.3
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
262414,Winston Park,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,101.4
262414,Winston Park,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,25.5
262414,Winston Park,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
262414,Winston Park,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
262414,Winston Park,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
262414,Winston Park,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
262414,Winston Park,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
262414,Winston Park,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
262414,Winston Park,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
