Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
262414,Winston Park,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
262414,Winston Park,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,9.94
262414,Winston Park,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,13.44
262414,Winston Park,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,26.18
262414,Winston Park,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,60.0
262414,Winston Park,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,42.1
262414,Winston Park,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,56.7
262414,Winston Park,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,111.5
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,19.1
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.7
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.42
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (RMS),A,50.3
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
262414,Winston Park,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,68.3
262414,Winston Park,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,25.4
262414,Winston Park,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
262414,Winston Park,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
262414,Winston Park,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
262414,Winston Park,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
262414,Winston Park,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
262414,Winston Park,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
262414,Winston Park,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
262414,Winston Park,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,16.24
262414,Winston Park,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,7.96
262414,Winston Park,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,20.17
262414,Winston Park,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,51.2
262414,Winston Park,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
262414,Winston Park,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
262414,Winston Park,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,86.3
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,30.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.58
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,43.1
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
262414,Winston Park,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.7
262414,Winston Park,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,25.3
262414,Winston Park,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
262414,Winston Park,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
262414,Winston Park,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
262414,Winston Park,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
262414,Winston Park,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
262414,Winston Park,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,12.08
262414,Winston Park,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,5.87
262414,Winston Park,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,18.04
262414,Winston Park,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,46.4
262414,Winston Park,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,50.9
262414,Winston Park,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,28.3
262414,Winston Park,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,77.7
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.99
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,30.0,N Current (RMS),A,4.8
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.26
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.57
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,35.8
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
262414,Winston Park,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
262414,Winston Park,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,25.3
262414,Winston Park,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
262414,Winston Park,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
262414,Winston Park,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
262414,Winston Park,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
262414,Winston Park,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
262414,Winston Park,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
262414,Winston Park,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,10.66
262414,Winston Park,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,10.42
262414,Winston Park,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,15.54
262414,Winston Park,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,31.8
262414,Winston Park,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,45.1
262414,Winston Park,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,45.7
262414,Winston Park,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,30.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.41
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,20.3
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.27
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.74
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,43.0
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.8
262414,Winston Park,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
262414,Winston Park,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,25.2
262414,Winston Park,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
262414,Winston Park,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
262414,Winston Park,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
262414,Winston Park,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
262414,Winston Park,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
262414,Winston Park,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
262414,Winston Park,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
262414,Winston Park,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,12.05
262414,Winston Park,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,12.77
262414,Winston Park,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,20.45
262414,Winston Park,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,40.5
262414,Winston Park,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
262414,Winston Park,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,55.9
262414,Winston Park,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,30.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.24
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.76
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,48.9
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
262414,Winston Park,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.5
262414,Winston Park,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,25.1
262414,Winston Park,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
262414,Winston Park,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
262414,Winston Park,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
262414,Winston Park,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
262414,Winston Park,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
262414,Winston Park,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,8.51
262414,Winston Park,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,11.65
262414,Winston Park,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,20.92
262414,Winston Park,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,51.0
262414,Winston Park,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,38.9
262414,Winston Park,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,51.8
262414,Winston Park,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,30.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,14.7
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.95
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.49
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,50.8
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
262414,Winston Park,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.6
262414,Winston Park,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,25.0
262414,Winston Park,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
262414,Winston Park,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
262414,Winston Park,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
262414,Winston Park,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
262414,Winston Park,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
262414,Winston Park,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
262414,Winston Park,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
262414,Winston Park,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,12.2
262414,Winston Park,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,11.75
262414,Winston Park,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,20.66
262414,Winston Park,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,39.9
262414,Winston Park,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,52.2
262414,Winston Park,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
262414,Winston Park,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,85.4
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.16
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,30.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,16.3
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.15
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,49.6
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
262414,Winston Park,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.6
262414,Winston Park,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,24.8
262414,Winston Park,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
262414,Winston Park,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
262414,Winston Park,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
262414,Winston Park,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
262414,Winston Park,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
262414,Winston Park,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
262414,Winston Park,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,8.99
262414,Winston Park,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,13.74
262414,Winston Park,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,17.89
262414,Winston Park,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,37.0
262414,Winston Park,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,37.9
262414,Winston Park,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
262414,Winston Park,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,74.3
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,30.0,N Current (RMS),A,10.0
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,17.3
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.77
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.25
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,47.5
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
262414,Winston Park,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.5
262414,Winston Park,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,24.6
262414,Winston Park,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
262414,Winston Park,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
262414,Winston Park,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
262414,Winston Park,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
262414,Winston Park,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
262414,Winston Park,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
262414,Winston Park,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,11.88
262414,Winston Park,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,10.71
262414,Winston Park,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,16.95
262414,Winston Park,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,38.4
262414,Winston Park,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,51.4
262414,Winston Park,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,46.2
262414,Winston Park,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,71.9
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,30.0,N Current (RMS),A,7.7
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (RMS),A,10.6
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.63
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.23
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (RMS),A,42.0
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
262414,Winston Park,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.7
262414,Winston Park,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,24.4
262414,Winston Park,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
262414,Winston Park,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
262414,Winston Park,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
262414,Winston Park,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
262414,Winston Park,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
262414,Winston Park,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
262414,Winston Park,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
262414,Winston Park,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
262414,Winston Park,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,10.57
262414,Winston Park,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,11.32
262414,Winston Park,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,18.72
262414,Winston Park,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,38.4
262414,Winston Park,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,44.7
262414,Winston Park,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
262414,Winston Park,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,78.3
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,30.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (RMS),A,6.7
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.13
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (RMS),A,41.1
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
262414,Winston Park,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.4
262414,Winston Park,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,24.3
262414,Winston Park,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
262414,Winston Park,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
262414,Winston Park,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
262414,Winston Park,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,8.39
262414,Winston Park,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,7.6
262414,Winston Park,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,18.21
262414,Winston Park,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,45.3
262414,Winston Park,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
262414,Winston Park,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
262414,Winston Park,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,76.9
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.73
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,30.0,N Current (RMS),A,3.6
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.62
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (RMS),A,34.2
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
262414,Winston Park,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
262414,Winston Park,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,24.1
262414,Winston Park,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
262414,Winston Park,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
262414,Winston Park,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
262414,Winston Park,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
262414,Winston Park,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,6.8
262414,Winston Park,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,7.31
262414,Winston Park,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,13.39
262414,Winston Park,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,33.0
262414,Winston Park,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,29.3
262414,Winston Park,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,32.4
262414,Winston Park,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,56.5
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.05
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (RMS),A,33.4
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
262414,Winston Park,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
262414,Winston Park,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,23.9
262414,Winston Park,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
262414,Winston Park,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
262414,Winston Park,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
262414,Winston Park,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
262414,Winston Park,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,8.65
262414,Winston Park,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,10.16
262414,Winston Park,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,13.77
262414,Winston Park,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,28.1
262414,Winston Park,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,37.3
262414,Winston Park,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,43.7
262414,Winston Park,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,30.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
