Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.95
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.35
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (RMS),A,24.1
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
262414,Winston Park,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
262414,Winston Park,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,23.7
262414,Winston Park,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
262414,Winston Park,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
262414,Winston Park,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
262414,Winston Park,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
262414,Winston Park,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
262414,Winston Park,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,10.56
262414,Winston Park,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,9.7
262414,Winston Park,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,12.95
262414,Winston Park,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,26.5
262414,Winston Park,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,44.7
262414,Winston Park,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,41.7
262414,Winston Park,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,55.6
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.96
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,30.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (RMS),A,12.1
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.4
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (RMS),A,23.7
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
262414,Winston Park,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
262414,Winston Park,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,23.5
262414,Winston Park,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
262414,Winston Park,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
262414,Winston Park,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
262414,Winston Park,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
262414,Winston Park,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
262414,Winston Park,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,9.94
262414,Winston Park,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,12.19
262414,Winston Park,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,10.68
262414,Winston Park,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,20.3
262414,Winston Park,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,41.8
262414,Winston Park,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,51.6
262414,Winston Park,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,46.4
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.01
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,30.0,N Current (RMS),A,21.0
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (RMS),A,14.9
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.17
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (RMS),A,29.4
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
262414,Winston Park,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
262414,Winston Park,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,23.4
262414,Winston Park,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
262414,Winston Park,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
262414,Winston Park,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
262414,Winston Park,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
262414,Winston Park,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
262414,Winston Park,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
262414,Winston Park,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,10.15
262414,Winston Park,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,13.97
262414,Winston Park,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,13.78
262414,Winston Park,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,29.2
262414,Winston Park,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,42.2
262414,Winston Park,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,60.3
262414,Winston Park,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.72
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,30.0,N Current (RMS),A,13.8
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (RMS),A,21.3
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
262414,Winston Park,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
262414,Winston Park,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,23.4
262414,Winston Park,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
262414,Winston Park,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
262414,Winston Park,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
262414,Winston Park,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
262414,Winston Park,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,7.61
262414,Winston Park,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,10.37
262414,Winston Park,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,13.73
262414,Winston Park,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,30.5
262414,Winston Park,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,32.8
262414,Winston Park,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
262414,Winston Park,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.06
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.41
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (RMS),A,17.6
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
262414,Winston Park,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
262414,Winston Park,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,23.4
262414,Winston Park,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
262414,Winston Park,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
262414,Winston Park,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
262414,Winston Park,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,9.15
262414,Winston Park,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,9.68
262414,Winston Park,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,10.94
262414,Winston Park,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,18.4
262414,Winston Park,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,38.9
262414,Winston Park,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,41.5
262414,Winston Park,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,46.3
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (RMS),A,10.3
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.85
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
262414,Winston Park,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
262414,Winston Park,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,23.4
262414,Winston Park,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
262414,Winston Park,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
262414,Winston Park,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
262414,Winston Park,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
262414,Winston Park,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
262414,Winston Park,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
262414,Winston Park,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,10.04
262414,Winston Park,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,13.05
262414,Winston Park,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,11.93
262414,Winston Park,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,19.0
262414,Winston Park,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,41.7
262414,Winston Park,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,54.1
262414,Winston Park,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,50.1
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.11
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.93
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (RMS),A,23.7
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
262414,Winston Park,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
262414,Winston Park,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,23.4
262414,Winston Park,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
262414,Winston Park,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
262414,Winston Park,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
262414,Winston Park,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
262414,Winston Park,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
262414,Winston Park,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,9.09
262414,Winston Park,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,12.46
262414,Winston Park,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,14.25
262414,Winston Park,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,24.0
262414,Winston Park,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,37.6
262414,Winston Park,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,51.7
262414,Winston Park,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,30.0,N Current (RMS),A,4.8
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.67
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.91
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (RMS),A,13.3
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
262414,Winston Park,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
262414,Winston Park,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,23.4
262414,Winston Park,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
262414,Winston Park,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
262414,Winston Park,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
262414,Winston Park,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,9.06
262414,Winston Park,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,10.59
262414,Winston Park,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,9.25
262414,Winston Park,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,15.4
262414,Winston Park,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
262414,Winston Park,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,44.6
262414,Winston Park,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,40.3
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.43
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.93
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
262414,Winston Park,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
262414,Winston Park,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,23.4
262414,Winston Park,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
262414,Winston Park,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
262414,Winston Park,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
262414,Winston Park,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
262414,Winston Park,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
262414,Winston Park,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
262414,Winston Park,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,8.16
262414,Winston Park,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,8.36
262414,Winston Park,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,6.73
262414,Winston Park,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,12.5
262414,Winston Park,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,34.0
262414,Winston Park,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,35.7
262414,Winston Park,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,29.8
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.42
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.87
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.1
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (RMS),A,12.9
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
262414,Winston Park,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
262414,Winston Park,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,23.5
262414,Winston Park,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
262414,Winston Park,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
262414,Winston Park,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
262414,Winston Park,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
262414,Winston Park,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
262414,Winston Park,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,8.54
262414,Winston Park,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,9.5
262414,Winston Park,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,8.05
262414,Winston Park,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,14.3
262414,Winston Park,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
262414,Winston Park,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,40.5
262414,Winston Park,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,34.8
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.9
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.79
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
262414,Winston Park,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
262414,Winston Park,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,23.5
262414,Winston Park,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
262414,Winston Park,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
262414,Winston Park,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
262414,Winston Park,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
262414,Winston Park,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
262414,Winston Park,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
262414,Winston Park,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,7.79
262414,Winston Park,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,9.03
262414,Winston Park,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,7.63
262414,Winston Park,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,12.9
262414,Winston Park,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,32.7
262414,Winston Park,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,38.4
262414,Winston Park,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,33.1
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.08
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.39
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,16.8
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
262414,Winston Park,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
262414,Winston Park,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,23.5
262414,Winston Park,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
262414,Winston Park,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
262414,Winston Park,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
262414,Winston Park,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
262414,Winston Park,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,9.56
262414,Winston Park,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,8.26
262414,Winston Park,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,9.18
262414,Winston Park,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,17.0
262414,Winston Park,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,40.1
262414,Winston Park,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,35.2
262414,Winston Park,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,30.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
