Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.32
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
262414,Winston Park,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
262414,Winston Park,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,23.6
262414,Winston Park,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
262414,Winston Park,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
262414,Winston Park,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
262414,Winston Park,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
262414,Winston Park,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
262414,Winston Park,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,7.57
262414,Winston Park,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,8.61
262414,Winston Park,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,7.44
262414,Winston Park,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,12.1
262414,Winston Park,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,31.7
262414,Winston Park,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,35.9
262414,Winston Park,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,32.9
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.83
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.47
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,10.1
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
262414,Winston Park,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
262414,Winston Park,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,23.6
262414,Winston Park,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
262414,Winston Park,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
262414,Winston Park,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
262414,Winston Park,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
262414,Winston Park,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
262414,Winston Park,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,7.94
262414,Winston Park,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,7.74
262414,Winston Park,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,8.01
262414,Winston Park,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,12.5
262414,Winston Park,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,33.0
262414,Winston Park,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,33.0
262414,Winston Park,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,34.6
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
262414,Winston Park,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
262414,Winston Park,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,23.6
262414,Winston Park,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
262414,Winston Park,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
262414,Winston Park,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
262414,Winston Park,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
262414,Winston Park,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
262414,Winston Park,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
262414,Winston Park,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,7.38
262414,Winston Park,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,7.39
262414,Winston Park,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,7.22
262414,Winston Park,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,12.2
262414,Winston Park,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
262414,Winston Park,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,31.8
262414,Winston Park,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,30.9
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.91
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,13.0
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
262414,Winston Park,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
262414,Winston Park,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,23.7
262414,Winston Park,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
262414,Winston Park,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
262414,Winston Park,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
262414,Winston Park,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
262414,Winston Park,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
262414,Winston Park,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
262414,Winston Park,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,7.73
262414,Winston Park,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,7.23
262414,Winston Park,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,7.52
262414,Winston Park,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,13.5
262414,Winston Park,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,32.3
262414,Winston Park,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,31.1
262414,Winston Park,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,32.9
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,30.0,N Current (RMS),A,3.9
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.76
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.76
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
262414,Winston Park,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
262414,Winston Park,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,23.8
262414,Winston Park,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
262414,Winston Park,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
262414,Winston Park,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
262414,Winston Park,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
262414,Winston Park,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
262414,Winston Park,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,9.45
262414,Winston Park,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,7.81
262414,Winston Park,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,8.25
262414,Winston Park,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,15.0
262414,Winston Park,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,39.4
262414,Winston Park,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.3
262414,Winston Park,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,34.6
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,30.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,11.9
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.81
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.91
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
262414,Winston Park,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
262414,Winston Park,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,23.8
262414,Winston Park,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
262414,Winston Park,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
262414,Winston Park,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
262414,Winston Park,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
262414,Winston Park,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,10.61
262414,Winston Park,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,9.37
262414,Winston Park,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,7.82
262414,Winston Park,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,17.8
262414,Winston Park,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,44.2
262414,Winston Park,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,39.3
262414,Winston Park,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,34.3
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.01
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
262414,Winston Park,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
262414,Winston Park,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,23.8
262414,Winston Park,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
262414,Winston Park,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
262414,Winston Park,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
262414,Winston Park,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
262414,Winston Park,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
262414,Winston Park,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
262414,Winston Park,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,5.18
262414,Winston Park,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,7.87
262414,Winston Park,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,6.22
262414,Winston Park,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,11.4
262414,Winston Park,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,22.3
262414,Winston Park,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,33.3
262414,Winston Park,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,27.9
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.39
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,16.1
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
262414,Winston Park,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
262414,Winston Park,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,23.9
262414,Winston Park,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
262414,Winston Park,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
262414,Winston Park,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
262414,Winston Park,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
262414,Winston Park,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
262414,Winston Park,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
262414,Winston Park,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,5.19
262414,Winston Park,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,8.77
262414,Winston Park,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,7.37
262414,Winston Park,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,16.4
262414,Winston Park,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,22.6
262414,Winston Park,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,37.9
262414,Winston Park,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,32.5
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,30.0,N Current (RMS),A,4.1
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.97
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.92
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
262414,Winston Park,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
262414,Winston Park,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,23.9
262414,Winston Park,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
262414,Winston Park,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
262414,Winston Park,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
262414,Winston Park,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
262414,Winston Park,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
262414,Winston Park,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,5.15
262414,Winston Park,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,8.91
262414,Winston Park,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,8.1
262414,Winston Park,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,16.4
262414,Winston Park,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,22.4
262414,Winston Park,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,38.1
262414,Winston Park,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,35.4
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,30.0,N Current (RMS),A,6.7
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.13
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.07
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,13.8
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
262414,Winston Park,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
262414,Winston Park,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,24.0
262414,Winston Park,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
262414,Winston Park,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
262414,Winston Park,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
262414,Winston Park,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
262414,Winston Park,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
262414,Winston Park,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
262414,Winston Park,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
262414,Winston Park,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,5.31
262414,Winston Park,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,8.93
262414,Winston Park,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,7.38
262414,Winston Park,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,17.8
262414,Winston Park,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,22.8
262414,Winston Park,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,39.0
262414,Winston Park,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,32.4
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,30.0,N Current (RMS),A,3.6
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.66
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,14.9
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
262414,Winston Park,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
262414,Winston Park,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,24.0
262414,Winston Park,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
262414,Winston Park,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
262414,Winston Park,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
262414,Winston Park,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
262414,Winston Park,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
262414,Winston Park,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
262414,Winston Park,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,5.43
262414,Winston Park,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,7.62
262414,Winston Park,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,7.36
262414,Winston Park,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,13.8
262414,Winston Park,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,23.4
262414,Winston Park,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,32.5
262414,Winston Park,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,32.3
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,30.0,N Current (RMS),A,11.4
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.83
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.03
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
262414,Winston Park,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
262414,Winston Park,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,24.1
262414,Winston Park,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
262414,Winston Park,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
262414,Winston Park,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
262414,Winston Park,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
262414,Winston Park,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
262414,Winston Park,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,5.42
262414,Winston Park,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,8.73
262414,Winston Park,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,10.6
262414,Winston Park,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,21.2
262414,Winston Park,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,23.7
262414,Winston Park,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
262414,Winston Park,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,44.9
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.44
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.3
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.71
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,15.9
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
262414,Winston Park,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
262414,Winston Park,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,24.1
262414,Winston Park,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
262414,Winston Park,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
262414,Winston Park,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
262414,Winston Park,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
262414,Winston Park,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
262414,Winston Park,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
262414,Winston Park,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,5.51
262414,Winston Park,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,8.4
262414,Winston Park,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,10.09
