Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,20.4
262414,Winston Park,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,23.9
262414,Winston Park,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,35.7
262414,Winston Park,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,30.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.3
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.03
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,24.0
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
262414,Winston Park,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
262414,Winston Park,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,24.2
262414,Winston Park,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
262414,Winston Park,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
262414,Winston Park,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
262414,Winston Park,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
262414,Winston Park,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
262414,Winston Park,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
262414,Winston Park,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,5.93
262414,Winston Park,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,8.83
262414,Winston Park,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,13.57
262414,Winston Park,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,30.5
262414,Winston Park,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,25.5
262414,Winston Park,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,37.6
262414,Winston Park,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,56.5
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,30.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.35
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.36
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.6
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (RMS),A,24.2
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
262414,Winston Park,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
262414,Winston Park,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,24.2
262414,Winston Park,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
262414,Winston Park,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
262414,Winston Park,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
262414,Winston Park,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
262414,Winston Park,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
262414,Winston Park,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
262414,Winston Park,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
262414,Winston Park,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,7.53
262414,Winston Park,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,10.59
262414,Winston Park,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,16.13
262414,Winston Park,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,32.3
262414,Winston Park,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,31.4
262414,Winston Park,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,43.7
262414,Winston Park,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,66.4
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,30.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.31
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,10.0,N Current (RMS),A,29.1
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
262414,Winston Park,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
262414,Winston Park,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,24.3
262414,Winston Park,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
262414,Winston Park,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
262414,Winston Park,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
262414,Winston Park,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
262414,Winston Park,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
262414,Winston Park,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
262414,Winston Park,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
262414,Winston Park,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
262414,Winston Park,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,7.5
262414,Winston Park,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,10.63
262414,Winston Park,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,19.62
262414,Winston Park,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,40.1
262414,Winston Park,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,31.2
262414,Winston Park,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
262414,Winston Park,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,30.0,N Current (RMS),A,2.1
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (RMS),A,20.6
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
262414,Winston Park,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
262414,Winston Park,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,24.3
262414,Winston Park,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
262414,Winston Park,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
262414,Winston Park,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
262414,Winston Park,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
262414,Winston Park,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
262414,Winston Park,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
262414,Winston Park,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,6.54
262414,Winston Park,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,12.36
262414,Winston Park,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,12.52
262414,Winston Park,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,25.6
262414,Winston Park,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,27.7
262414,Winston Park,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
262414,Winston Park,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,53.6
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,30.0,N Current (RMS),A,2.0
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (RMS),A,3.7
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.25
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (RMS),A,16.6
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
262414,Winston Park,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
262414,Winston Park,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,24.4
262414,Winston Park,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
262414,Winston Park,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
262414,Winston Park,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
262414,Winston Park,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
262414,Winston Park,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
262414,Winston Park,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
262414,Winston Park,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,5.56
262414,Winston Park,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,11.42
262414,Winston Park,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,10.12
262414,Winston Park,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,18.5
262414,Winston Park,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,23.7
262414,Winston Park,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,46.7
262414,Winston Park,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.7
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.25
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.45
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
262414,Winston Park,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
262414,Winston Park,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,24.4
262414,Winston Park,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
262414,Winston Park,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
262414,Winston Park,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
262414,Winston Park,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
262414,Winston Park,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
262414,Winston Park,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
262414,Winston Park,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,5.86
262414,Winston Park,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,14.36
262414,Winston Park,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,10.73
262414,Winston Park,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,25.0
262414,Winston Park,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,24.8
262414,Winston Park,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,58.6
262414,Winston Park,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,30.0,N Current (RMS),A,2.0
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.13
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.66
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (RMS),A,15.9
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
262414,Winston Park,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
262414,Winston Park,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,24.5
262414,Winston Park,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
262414,Winston Park,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
262414,Winston Park,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
262414,Winston Park,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
262414,Winston Park,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
262414,Winston Park,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
262414,Winston Park,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,6.14
262414,Winston Park,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,14.04
262414,Winston Park,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,10.73
262414,Winston Park,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,23.0
262414,Winston Park,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,25.9
262414,Winston Park,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
262414,Winston Park,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,44.9
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.01
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.58
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (RMS),A,17.5
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
262414,Winston Park,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
262414,Winston Park,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,24.5
262414,Winston Park,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
262414,Winston Park,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
262414,Winston Park,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
262414,Winston Park,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
262414,Winston Park,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
262414,Winston Park,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
262414,Winston Park,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,5.81
262414,Winston Park,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,13.95
262414,Winston Park,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,10.31
262414,Winston Park,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,23.3
262414,Winston Park,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,24.6
262414,Winston Park,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
262414,Winston Park,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,43.1
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.86
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.12
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.61
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (RMS),A,18.4
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
262414,Winston Park,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
262414,Winston Park,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,24.6
262414,Winston Park,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
262414,Winston Park,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
262414,Winston Park,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
262414,Winston Park,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
262414,Winston Park,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
262414,Winston Park,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
262414,Winston Park,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,5.76
262414,Winston Park,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,14.13
262414,Winston Park,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,10.85
262414,Winston Park,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,24.8
262414,Winston Park,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,24.5
262414,Winston Park,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
262414,Winston Park,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,45.4
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,30.0,N Current (RMS),A,4.1
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.43
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.62
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
262414,Winston Park,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
262414,Winston Park,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,24.6
262414,Winston Park,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
262414,Winston Park,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
262414,Winston Park,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
262414,Winston Park,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
262414,Winston Park,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
262414,Winston Park,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
262414,Winston Park,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,6.45
262414,Winston Park,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,13.43
262414,Winston Park,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,8.08
262414,Winston Park,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,21.0
262414,Winston Park,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,27.0
262414,Winston Park,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,55.1
262414,Winston Park,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,34.6
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.26
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (RMS),A,13.5
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
262414,Winston Park,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
262414,Winston Park,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,24.7
262414,Winston Park,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
262414,Winston Park,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
262414,Winston Park,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
262414,Winston Park,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
262414,Winston Park,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
262414,Winston Park,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
262414,Winston Park,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,6.41
262414,Winston Park,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,11.15
262414,Winston Park,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,7.83
262414,Winston Park,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,15.2
262414,Winston Park,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,26.8
262414,Winston Park,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
262414,Winston Park,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,33.4
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.53
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,13.6
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.65
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.82
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
262414,Winston Park,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
262414,Winston Park,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,24.8
262414,Winston Park,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
262414,Winston Park,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
262414,Winston Park,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
262414,Winston Park,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
262414,Winston Park,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,6.38
262414,Winston Park,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,11.64
262414,Winston Park,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,8.43
262414,Winston Park,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,16.1
262414,Winston Park,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,26.8
262414,Winston Park,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,47.7
262414,Winston Park,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,36.2
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
