Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,14.6
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.76
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.69
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (RMS),A,16.4
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
262414,Winston Park,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
262414,Winston Park,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,24.8
262414,Winston Park,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
262414,Winston Park,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
262414,Winston Park,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
262414,Winston Park,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
262414,Winston Park,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
262414,Winston Park,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,7.01
262414,Winston Park,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,13.09
262414,Winston Park,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,9.44
262414,Winston Park,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,19.3
262414,Winston Park,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,29.3
262414,Winston Park,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
262414,Winston Park,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,39.5
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.14
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.43
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.05
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
262414,Winston Park,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
262414,Winston Park,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,24.9
262414,Winston Park,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
262414,Winston Park,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
262414,Winston Park,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
262414,Winston Park,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
262414,Winston Park,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,6.22
262414,Winston Park,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,12.2
262414,Winston Park,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,7.77
262414,Winston Park,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,19.4
262414,Winston Park,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,26.3
262414,Winston Park,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,49.9
262414,Winston Park,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,33.3
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (RMS),A,12.5
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.08
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (RMS),A,13.7
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
262414,Winston Park,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
262414,Winston Park,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,24.9
262414,Winston Park,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
262414,Winston Park,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
262414,Winston Park,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
262414,Winston Park,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
262414,Winston Park,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
262414,Winston Park,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,5.98
262414,Winston Park,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,10.68
262414,Winston Park,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,8.45
262414,Winston Park,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,18.4
262414,Winston Park,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,25.4
262414,Winston Park,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
262414,Winston Park,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,36.5
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.44
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.62
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (RMS),A,24.6
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
262414,Winston Park,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
262414,Winston Park,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
262414,Winston Park,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
262414,Winston Park,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
262414,Winston Park,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
262414,Winston Park,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,5.85
262414,Winston Park,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,13.54
262414,Winston Park,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,9.65
262414,Winston Park,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,24.3
262414,Winston Park,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,25.3
262414,Winston Park,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,55.6
262414,Winston Park,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,41.0
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,6.7
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.02
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.04
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (RMS),A,18.0
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
262414,Winston Park,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
262414,Winston Park,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
262414,Winston Park,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
262414,Winston Park,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
262414,Winston Park,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
262414,Winston Park,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
262414,Winston Park,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
262414,Winston Park,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,6.41
262414,Winston Park,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,11.32
262414,Winston Park,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,8.03
262414,Winston Park,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,18.1
262414,Winston Park,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,27.2
262414,Winston Park,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
262414,Winston Park,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,34.4
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.89
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.89
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (RMS),A,13.3
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
262414,Winston Park,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
262414,Winston Park,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
262414,Winston Park,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
262414,Winston Park,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
262414,Winston Park,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
262414,Winston Park,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
262414,Winston Park,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
262414,Winston Park,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,6.43
262414,Winston Park,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,9.04
262414,Winston Park,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,7.87
262414,Winston Park,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,14.2
262414,Winston Park,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,27.2
262414,Winston Park,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,38.1
262414,Winston Park,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,33.9
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,30.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.92
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.06
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
262414,Winston Park,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
262414,Winston Park,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,27.2
262414,Winston Park,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
262414,Winston Park,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
262414,Winston Park,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
262414,Winston Park,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
262414,Winston Park,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
262414,Winston Park,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
262414,Winston Park,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
262414,Winston Park,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,8.38
262414,Winston Park,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,8.15
262414,Winston Park,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,8.04
262414,Winston Park,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,15.3
262414,Winston Park,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,36.0
262414,Winston Park,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
262414,Winston Park,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,34.4
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,30.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.66
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
262414,Winston Park,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
262414,Winston Park,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
262414,Winston Park,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
262414,Winston Park,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
262414,Winston Park,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
262414,Winston Park,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
262414,Winston Park,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
262414,Winston Park,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,9.37
262414,Winston Park,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,10.22
262414,Winston Park,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,9.08
262414,Winston Park,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,15.6
262414,Winston Park,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,39.8
262414,Winston Park,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,42.7
262414,Winston Park,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.67
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.41
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
262414,Winston Park,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
262414,Winston Park,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
262414,Winston Park,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
262414,Winston Park,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
262414,Winston Park,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
262414,Winston Park,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
262414,Winston Park,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,7.13
262414,Winston Park,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,10.43
262414,Winston Park,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,9.21
262414,Winston Park,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,16.5
262414,Winston Park,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,30.3
262414,Winston Park,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
262414,Winston Park,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,39.9
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,8.7
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.15
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.89
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (RMS),A,16.1
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
262414,Winston Park,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
262414,Winston Park,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
262414,Winston Park,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
262414,Winston Park,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
262414,Winston Park,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
262414,Winston Park,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
262414,Winston Park,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
262414,Winston Park,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,7.32
262414,Winston Park,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,11.18
262414,Winston Park,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,9.12
262414,Winston Park,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,18.2
262414,Winston Park,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
262414,Winston Park,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
262414,Winston Park,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,38.8
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,30.0,N Current (RMS),A,3.4
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.87
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.26
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
262414,Winston Park,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
262414,Winston Park,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
262414,Winston Park,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
262414,Winston Park,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
262414,Winston Park,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
262414,Winston Park,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
262414,Winston Park,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
262414,Winston Park,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
262414,Winston Park,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
262414,Winston Park,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,7.27
262414,Winston Park,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,9.79
262414,Winston Park,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,8.3
262414,Winston Park,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,16.6
262414,Winston Park,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,30.8
262414,Winston Park,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,41.4
262414,Winston Park,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,35.8
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,30.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.81
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.75
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
262414,Winston Park,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
262414,Winston Park,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
262414,Winston Park,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
262414,Winston Park,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
262414,Winston Park,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
262414,Winston Park,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
262414,Winston Park,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
262414,Winston Park,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
262414,Winston Park,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,8.51
262414,Winston Park,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,11.36
262414,Winston Park,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,8.71
262414,Winston Park,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,16.0
262414,Winston Park,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
262414,Winston Park,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,47.2
262414,Winston Park,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,37.7
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,30.0,N Current (RMS),A,6.7
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.74
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.61
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
262414,Winston Park,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
