Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
262414,Winston Park,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
262414,Winston Park,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
262414,Winston Park,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
262414,Winston Park,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
262414,Winston Park,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
262414,Winston Park,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,10.2
262414,Winston Park,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,11.22
262414,Winston Park,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,9.76
262414,Winston Park,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,16.9
262414,Winston Park,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,43.8
262414,Winston Park,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,46.4
262414,Winston Park,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,41.6
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,30.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.09
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.04
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (RMS),A,17.0
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
262414,Winston Park,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
262414,Winston Park,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
262414,Winston Park,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
262414,Winston Park,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
262414,Winston Park,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
262414,Winston Park,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
262414,Winston Park,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
262414,Winston Park,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
262414,Winston Park,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
262414,Winston Park,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,10.72
262414,Winston Park,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,12.91
262414,Winston Park,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,11.41
262414,Winston Park,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,18.6
262414,Winston Park,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
262414,Winston Park,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
262414,Winston Park,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,47.8
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.01
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.96
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (RMS),A,16.7
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
262414,Winston Park,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
262414,Winston Park,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
262414,Winston Park,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
262414,Winston Park,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
262414,Winston Park,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
262414,Winston Park,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
262414,Winston Park,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
262414,Winston Park,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
262414,Winston Park,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
262414,Winston Park,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,9.94
262414,Winston Park,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,13.91
262414,Winston Park,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,12.61
262414,Winston Park,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,19.8
262414,Winston Park,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,41.9
262414,Winston Park,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,57.5
262414,Winston Park,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,30.0,N Current (RMS),A,3.6
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.74
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.95
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (RMS),A,15.9
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
262414,Winston Park,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
262414,Winston Park,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,27.7
262414,Winston Park,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
262414,Winston Park,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
262414,Winston Park,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
262414,Winston Park,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
262414,Winston Park,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
262414,Winston Park,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
262414,Winston Park,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
262414,Winston Park,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,8.93
262414,Winston Park,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,11.02
262414,Winston Park,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,10.16
262414,Winston Park,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,18.4
262414,Winston Park,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
262414,Winston Park,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,45.9
262414,Winston Park,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,43.8
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,30.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.22
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.14
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (RMS),A,22.1
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.5
262414,Winston Park,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
262414,Winston Park,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
262414,Winston Park,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
262414,Winston Park,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
262414,Winston Park,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
262414,Winston Park,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
262414,Winston Park,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
262414,Winston Park,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,10.93
262414,Winston Park,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,15.45
262414,Winston Park,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,11.16
262414,Winston Park,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,21.6
262414,Winston Park,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,45.5
262414,Winston Park,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,63.6
262414,Winston Park,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,47.4
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,30.0,N Current (RMS),A,3.9
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.8
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.43
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,25.8
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.5
262414,Winston Park,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
262414,Winston Park,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
262414,Winston Park,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
262414,Winston Park,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
262414,Winston Park,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
262414,Winston Park,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
262414,Winston Park,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
262414,Winston Park,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,8.72
262414,Winston Park,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,16.97
262414,Winston Park,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,11.26
262414,Winston Park,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,30.3
262414,Winston Park,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,36.4
262414,Winston Park,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,69.5
262414,Winston Park,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,47.4
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.3
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.4
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.68
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,23.5
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.2
262414,Winston Park,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
262414,Winston Park,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
262414,Winston Park,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
262414,Winston Park,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
262414,Winston Park,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
262414,Winston Park,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
262414,Winston Park,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
262414,Winston Park,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
262414,Winston Park,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,8.47
262414,Winston Park,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,14.76
262414,Winston Park,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,12.84
262414,Winston Park,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,26.9
262414,Winston Park,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
262414,Winston Park,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
262414,Winston Park,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.71
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,23.4
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
262414,Winston Park,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
262414,Winston Park,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
262414,Winston Park,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
262414,Winston Park,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
262414,Winston Park,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
262414,Winston Park,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
262414,Winston Park,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
262414,Winston Park,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
262414,Winston Park,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,9.3
262414,Winston Park,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,13.16
262414,Winston Park,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,13.1
262414,Winston Park,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,26.1
262414,Winston Park,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,39.5
262414,Winston Park,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
262414,Winston Park,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,55.4
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,30.0,N Current (RMS),A,3.6
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,11.9
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.43
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.98
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.87
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,28.7
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.1
262414,Winston Park,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
262414,Winston Park,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
262414,Winston Park,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
262414,Winston Park,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
262414,Winston Park,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
262414,Winston Park,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
262414,Winston Park,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
262414,Winston Park,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
262414,Winston Park,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,12.68
262414,Winston Park,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,16.57
262414,Winston Park,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,17.76
262414,Winston Park,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,31.1
262414,Winston Park,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
262414,Winston Park,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,68.7
262414,Winston Park,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,74.3
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,30.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.28
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.83
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (RMS),A,32.6
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
262414,Winston Park,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
262414,Winston Park,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
262414,Winston Park,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
262414,Winston Park,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
262414,Winston Park,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
262414,Winston Park,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
262414,Winston Park,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
262414,Winston Park,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,9.55
262414,Winston Park,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,15.1
262414,Winston Park,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,18.92
262414,Winston Park,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,38.2
262414,Winston Park,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,40.2
262414,Winston Park,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,62.9
262414,Winston Park,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,79.3
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,30.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,11.7
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.37
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.92
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (RMS),A,36.1
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
262414,Winston Park,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.2
262414,Winston Park,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
262414,Winston Park,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
262414,Winston Park,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
262414,Winston Park,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
262414,Winston Park,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
262414,Winston Park,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
262414,Winston Park,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
262414,Winston Park,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
262414,Winston Park,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,10.25
262414,Winston Park,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,15.11
262414,Winston Park,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,15.87
262414,Winston Park,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,32.7
262414,Winston Park,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,42.9
262414,Winston Park,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,62.7
262414,Winston Park,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,68.4
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,30.0,N Current (RMS),A,3.5
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.8
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.66
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,41.1
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.5
262414,Winston Park,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
262414,Winston Park,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
262414,Winston Park,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
262414,Winston Park,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
262414,Winston Park,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
262414,Winston Park,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
262414,Winston Park,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
262414,Winston Park,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
262414,Winston Park,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
262414,Winston Park,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,8.79
262414,Winston Park,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,16.15
262414,Winston Park,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,19.04
262414,Winston Park,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,45.2
262414,Winston Park,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
262414,Winston Park,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,70.1
262414,Winston Park,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,80.5
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,30.0,N Current (RMS),A,3.5
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,10.0
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.56
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.95
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,27.5
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
262414,Winston Park,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
262414,Winston Park,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,28.2
262414,Winston Park,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
262414,Winston Park,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
262414,Winston Park,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
262414,Winston Park,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
262414,Winston Park,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
262414,Winston Park,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
262414,Winston Park,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
262414,Winston Park,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,10.75
262414,Winston Park,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,12.98
262414,Winston Park,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,14.8
262414,Winston Park,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,29.2
262414,Winston Park,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,45.7
262414,Winston Park,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,54.9
262414,Winston Park,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,62.6
