Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,30.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.09
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.89
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,33.3
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.5
262414,Winston Park,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
262414,Winston Park,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
262414,Winston Park,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
262414,Winston Park,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
262414,Winston Park,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
262414,Winston Park,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
262414,Winston Park,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
262414,Winston Park,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,11.95
262414,Winston Park,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,17.1
262414,Winston Park,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,20.1
262414,Winston Park,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,35.6
262414,Winston Park,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,51.1
262414,Winston Park,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
262414,Winston Park,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,30.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,10.3
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.02
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.54
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.34
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,28.3
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.0
262414,Winston Park,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
262414,Winston Park,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
262414,Winston Park,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
262414,Winston Park,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
262414,Winston Park,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
262414,Winston Park,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
262414,Winston Park,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,12.11
262414,Winston Park,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,17.79
262414,Winston Park,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,17.92
262414,Winston Park,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,32.2
262414,Winston Park,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,51.7
262414,Winston Park,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,73.7
262414,Winston Park,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.46
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.98
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.3
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.72
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (RMS),A,21.1
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
262414,Winston Park,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
262414,Winston Park,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
262414,Winston Park,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
262414,Winston Park,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
262414,Winston Park,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
262414,Winston Park,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
262414,Winston Park,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
262414,Winston Park,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,10.73
262414,Winston Park,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,13.58
262414,Winston Park,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,16.9
262414,Winston Park,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,29.1
262414,Winston Park,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
262414,Winston Park,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
262414,Winston Park,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,30.0,N Current (RMS),A,3.8
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.73
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.66
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.27
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (RMS),A,18.8
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
262414,Winston Park,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
262414,Winston Park,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
262414,Winston Park,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
262414,Winston Park,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
262414,Winston Park,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
262414,Winston Park,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
262414,Winston Park,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,12.37
262414,Winston Park,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,12.9
262414,Winston Park,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,17.36
262414,Winston Park,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,28.1
262414,Winston Park,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
262414,Winston Park,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
262414,Winston Park,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,30.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,9.8
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.78
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.45
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (RMS),A,37.2
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
262414,Winston Park,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
262414,Winston Park,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
262414,Winston Park,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
262414,Winston Park,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
262414,Winston Park,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
262414,Winston Park,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
262414,Winston Park,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
262414,Winston Park,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,10.35
262414,Winston Park,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,13.84
262414,Winston Park,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,22.68
262414,Winston Park,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,44.9
262414,Winston Park,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,43.8
262414,Winston Park,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
262414,Winston Park,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,95.3
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,30.0,N Current (RMS),A,4.6
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.4
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.99
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.57
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (RMS),A,36.0
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
262414,Winston Park,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.8
262414,Winston Park,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
262414,Winston Park,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
262414,Winston Park,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
262414,Winston Park,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
262414,Winston Park,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,11.02
262414,Winston Park,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,14.96
262414,Winston Park,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,21.96
262414,Winston Park,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,43.3
262414,Winston Park,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,46.3
262414,Winston Park,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,62.2
262414,Winston Park,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,93.7
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.17
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.4
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,12.0
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.04
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.77
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (RMS),A,44.9
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
262414,Winston Park,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,74.0
262414,Winston Park,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
262414,Winston Park,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
262414,Winston Park,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
262414,Winston Park,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
262414,Winston Park,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
262414,Winston Park,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,13.16
262414,Winston Park,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,14.52
262414,Winston Park,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,24.97
262414,Winston Park,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,51.4
262414,Winston Park,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
262414,Winston Park,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
262414,Winston Park,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,107.3
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,30.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,8.7
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.92
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.9
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,40.0
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
262414,Winston Park,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.6
262414,Winston Park,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
262414,Winston Park,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
262414,Winston Park,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
262414,Winston Park,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,10.95
262414,Winston Park,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,13.72
262414,Winston Park,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,21.97
262414,Winston Park,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,44.8
262414,Winston Park,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,46.1
262414,Winston Park,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,57.1
262414,Winston Park,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,93.4
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,30.0,N Current (RMS),A,4.8
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.02
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.08
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.84
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.85
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,23.1
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.7
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,60.2
262414,Winston Park,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
262414,Winston Park,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
262414,Winston Park,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
262414,Winston Park,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
262414,Winston Park,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
262414,Winston Park,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,17.46
262414,Winston Park,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,18.88
262414,Winston Park,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,19.66
262414,Winston Park,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,27.6
262414,Winston Park,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
262414,Winston Park,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,79.6
262414,Winston Park,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,82.6
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,30.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.49
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.71
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.54
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,29.4
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.9
262414,Winston Park,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
262414,Winston Park,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,28.7
262414,Winston Park,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
262414,Winston Park,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
262414,Winston Park,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
262414,Winston Park,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
262414,Winston Park,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,13.67
262414,Winston Park,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,15.29
262414,Winston Park,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,21.03
262414,Winston Park,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,37.4
262414,Winston Park,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
262414,Winston Park,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
262414,Winston Park,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,89.9
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.82
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.71
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.58
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,36.2
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.8
262414,Winston Park,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.2
262414,Winston Park,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
262414,Winston Park,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
262414,Winston Park,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
262414,Winston Park,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
262414,Winston Park,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,14.5
262414,Winston Park,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,20.31
262414,Winston Park,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,19.4
262414,Winston Park,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,31.6
262414,Winston Park,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
262414,Winston Park,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,84.9
262414,Winston Park,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,82.1
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.1
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,30.0,N Current (RMS),A,11.7
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.6
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.41
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.05
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,25.0
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.04
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.15
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.63
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,36.4
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,66.9
262414,Winston Park,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.5
262414,Winston Park,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
262414,Winston Park,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
262414,Winston Park,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
262414,Winston Park,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
262414,Winston Park,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
262414,Winston Park,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,17.71
262414,Winston Park,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,23.19
262414,Winston Park,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,21.78
262414,Winston Park,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,31.6
262414,Winston Park,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,74.0
262414,Winston Park,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,96.0
262414,Winston Park,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,94.4
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.34
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,30.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
