Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.91
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.18
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.56
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (RMS),A,34.6
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,67.6
262414,Winston Park,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
262414,Winston Park,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
262414,Winston Park,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
262414,Winston Park,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
262414,Winston Park,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
262414,Winston Park,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
262414,Winston Park,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,15.61
262414,Winston Park,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,22.5
262414,Winston Park,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,18.44
262414,Winston Park,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,32.5
262414,Winston Park,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,65.8
262414,Winston Park,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
262414,Winston Park,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,30.0,N Current (RMS),A,6.7
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,14.3
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.41
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.01
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.31
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (RMS),A,27.4
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,63.0
262414,Winston Park,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
262414,Winston Park,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
262414,Winston Park,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
262414,Winston Park,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
262414,Winston Park,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,15.73
262414,Winston Park,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,20.33
262414,Winston Park,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,17.1
262414,Winston Park,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,29.9
262414,Winston Park,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,66.3
262414,Winston Park,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
262414,Winston Park,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,72.4
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,30.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.56
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,18.3
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.74
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.59
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.18
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (RMS),A,20.2
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.5
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,60.8
262414,Winston Park,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.8
262414,Winston Park,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
262414,Winston Park,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
262414,Winston Park,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
262414,Winston Park,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
262414,Winston Park,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
262414,Winston Park,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,23.03
262414,Winston Park,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,20.17
262414,Winston Park,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,21.96
262414,Winston Park,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,29.0
262414,Winston Park,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,96.1
262414,Winston Park,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,83.8
262414,Winston Park,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,92.2
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,30.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.62
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,18.0
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.67
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.36
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.31
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.1
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,71.8
262414,Winston Park,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
262414,Winston Park,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
262414,Winston Park,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
262414,Winston Park,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
262414,Winston Park,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
262414,Winston Park,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
262414,Winston Park,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
262414,Winston Park,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
262414,Winston Park,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,22.41
262414,Winston Park,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,23.43
262414,Winston Park,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,17.36
262414,Winston Park,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,29.5
262414,Winston Park,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,92.9
262414,Winston Park,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,96.8
262414,Winston Park,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,73.6
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,30.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.71
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.9
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.1
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (RMS),A,30.3
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,62.4
262414,Winston Park,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,71.6
262414,Winston Park,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
262414,Winston Park,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
262414,Winston Park,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
262414,Winston Park,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
262414,Winston Park,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
262414,Winston Park,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
262414,Winston Park,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
262414,Winston Park,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,15.8
262414,Winston Park,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,22.44
262414,Winston Park,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,24.97
262414,Winston Park,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,36.9
262414,Winston Park,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
262414,Winston Park,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,93.2
262414,Winston Park,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,104.1
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,30.0,N Current (RMS),A,4.0
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.82
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.82
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.34
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.9
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.4
262414,Winston Park,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.2
262414,Winston Park,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
262414,Winston Park,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
262414,Winston Park,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
262414,Winston Park,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
262414,Winston Park,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
262414,Winston Park,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
262414,Winston Park,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,18.5
262414,Winston Park,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,22.82
262414,Winston Park,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,21.4
262414,Winston Park,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,24.8
262414,Winston Park,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,77.3
262414,Winston Park,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,94.6
262414,Winston Park,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.37
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,30.0,N Current (RMS),A,14.3
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.58
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.87
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.01
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.65
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (RMS),A,28.9
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,62.0
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,89.0
262414,Winston Park,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.6
262414,Winston Park,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
262414,Winston Park,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
262414,Winston Park,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
262414,Winston Park,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
262414,Winston Park,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
262414,Winston Park,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
262414,Winston Park,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,22.88
262414,Winston Park,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,31.1
262414,Winston Park,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,20.08
262414,Winston Park,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,41.5
262414,Winston Park,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,95.3
262414,Winston Park,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,130.1
262414,Winston Park,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,84.1
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.77
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,30.0,N Current (RMS),A,10.4
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.87
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.87
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.61
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.54
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (RMS),A,29.3
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.2
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,58.2
262414,Winston Park,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,74.0
262414,Winston Park,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,28.7
262414,Winston Park,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
262414,Winston Park,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
262414,Winston Park,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
262414,Winston Park,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
262414,Winston Park,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
262414,Winston Park,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
262414,Winston Park,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,21.06
262414,Winston Park,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,24.44
262414,Winston Park,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,24.89
262414,Winston Park,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,28.2
262414,Winston Park,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,87.7
262414,Winston Park,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,102.1
262414,Winston Park,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,104.9
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.17
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,30.0,N Current (RMS),A,10.0
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.76
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.42
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.2
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.33
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.18
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.78
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,38.4
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.4
262414,Winston Park,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.6
262414,Winston Park,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,28.7
262414,Winston Park,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
262414,Winston Park,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
262414,Winston Park,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
262414,Winston Park,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
262414,Winston Park,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
262414,Winston Park,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
262414,Winston Park,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,17.92
262414,Winston Park,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,21.01
262414,Winston Park,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,27.15
262414,Winston Park,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,42.1
262414,Winston Park,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
262414,Winston Park,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,87.3
262414,Winston Park,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,116.3
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.51
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,30.0,N Current (RMS),A,13.1
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.77
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,28.9
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.8
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.42
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.76
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.36
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,41.2
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,66.1
262414,Winston Park,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,90.9
262414,Winston Park,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,28.7
262414,Winston Park,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
262414,Winston Park,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
262414,Winston Park,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
262414,Winston Park,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
262414,Winston Park,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
262414,Winston Park,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,25.47
262414,Winston Park,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,22.18
262414,Winston Park,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,32.85
262414,Winston Park,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,43.3
262414,Winston Park,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,107.2
262414,Winston Park,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,92.1
262414,Winston Park,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,138.2
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,30.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.78
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.72
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.45
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (RMS),A,28.6
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,66.7
262414,Winston Park,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.7
262414,Winston Park,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
262414,Winston Park,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
262414,Winston Park,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
262414,Winston Park,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
262414,Winston Park,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
262414,Winston Park,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
262414,Winston Park,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,15.85
262414,Winston Park,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,20.46
262414,Winston Park,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,20.31
262414,Winston Park,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,30.1
262414,Winston Park,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,68.1
262414,Winston Park,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,85.7
262414,Winston Park,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,30.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.27
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.31
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.47
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,22.5
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,52.3
262414,Winston Park,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
262414,Winston Park,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
262414,Winston Park,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
262414,Winston Park,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
262414,Winston Park,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
262414,Winston Park,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
262414,Winston Park,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
262414,Winston Park,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
262414,Winston Park,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,12.61
262414,Winston Park,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,16.78
262414,Winston Park,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,15.94
262414,Winston Park,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,28.1
262414,Winston Park,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
262414,Winston Park,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,70.8
262414,Winston Park,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,67.4
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,30.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.75
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.14
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.72
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,26.5
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.1
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.2
262414,Winston Park,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.1
262414,Winston Park,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
