Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
262414,Winston Park,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
262414,Winston Park,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
262414,Winston Park,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
262414,Winston Park,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
262414,Winston Park,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
262414,Winston Park,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
262414,Winston Park,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,13.91
262414,Winston Park,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,14.51
262414,Winston Park,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,19.15
262414,Winston Park,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,31.0
262414,Winston Park,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,58.6
262414,Winston Park,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,62.1
262414,Winston Park,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,80.3
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,30.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.28
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.73
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.95
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (RMS),A,30.4
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
262414,Winston Park,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
262414,Winston Park,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
262414,Winston Park,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
262414,Winston Park,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
262414,Winston Park,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
262414,Winston Park,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
262414,Winston Park,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
262414,Winston Park,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,12.39
262414,Winston Park,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,13.35
262414,Winston Park,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,23.38
262414,Winston Park,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,43.2
262414,Winston Park,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,52.1
262414,Winston Park,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
262414,Winston Park,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,99.1
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,30.0,N Current (RMS),A,4.9
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.52
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,28.0
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.89
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.05
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.6
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (RMS),A,33.3
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
262414,Winston Park,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
262414,Winston Park,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
262414,Winston Park,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
262414,Winston Park,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
262414,Winston Park,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
262414,Winston Park,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
262414,Winston Park,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
262414,Winston Park,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,20.76
262414,Winston Park,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,12.29
262414,Winston Park,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,19.38
262414,Winston Park,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,44.5
262414,Winston Park,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,89.0
262414,Winston Park,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
262414,Winston Park,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,82.2
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.48
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,30.0,N Current (RMS),A,4.0
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,10.6
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.65
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.58
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (RMS),A,41.0
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
262414,Winston Park,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.9
262414,Winston Park,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
262414,Winston Park,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
262414,Winston Park,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
262414,Winston Park,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
262414,Winston Park,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
262414,Winston Park,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
262414,Winston Park,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,11.62
262414,Winston Park,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,9.8
262414,Winston Park,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,18.38
262414,Winston Park,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,39.0
262414,Winston Park,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,50.1
262414,Winston Park,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,42.5
262414,Winston Park,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,77.3
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,30.0,N Current (RMS),A,4.2
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.17
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.78
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (RMS),A,20.5
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
262414,Winston Park,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
262414,Winston Park,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
262414,Winston Park,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
262414,Winston Park,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
262414,Winston Park,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
262414,Winston Park,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
262414,Winston Park,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,11.61
262414,Winston Park,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,12.17
262414,Winston Park,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,15.26
262414,Winston Park,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,27.2
262414,Winston Park,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,49.3
262414,Winston Park,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
262414,Winston Park,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,30.0,N Current (RMS),A,5.1
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.2
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,10.4
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.42
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.6
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.37
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (RMS),A,28.0
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,61.8
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
262414,Winston Park,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
262414,Winston Park,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
262414,Winston Park,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
262414,Winston Park,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
262414,Winston Park,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
262414,Winston Park,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
262414,Winston Park,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,19.31
262414,Winston Park,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,10.84
262414,Winston Park,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,14.42
262414,Winston Park,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,34.6
262414,Winston Park,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,81.0
262414,Winston Park,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,46.7
262414,Winston Park,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.54
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.57
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.75
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (RMS),A,22.4
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
262414,Winston Park,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
262414,Winston Park,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
262414,Winston Park,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
262414,Winston Park,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
262414,Winston Park,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
262414,Winston Park,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
262414,Winston Park,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
262414,Winston Park,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
262414,Winston Park,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,14.24
262414,Winston Park,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,10.77
262414,Winston Park,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,14.98
262414,Winston Park,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,27.2
262414,Winston Park,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,60.9
262414,Winston Park,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,46.6
262414,Winston Park,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,63.5
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,30.0,N Current (RMS),A,4.7
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,15.5
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.86
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.91
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.1
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (RMS),A,27.1
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
262414,Winston Park,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
262414,Winston Park,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
262414,Winston Park,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
262414,Winston Park,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
262414,Winston Park,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
262414,Winston Park,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
262414,Winston Park,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
262414,Winston Park,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
262414,Winston Park,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,15.41
262414,Winston Park,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,8.13
262414,Winston Park,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,20.11
262414,Winston Park,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,40.9
262414,Winston Park,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
262414,Winston Park,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
262414,Winston Park,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,84.6
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.72
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,30.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.59
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,15.3
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.62
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.17
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (RMS),A,26.3
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
262414,Winston Park,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
262414,Winston Park,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
262414,Winston Park,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
262414,Winston Park,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
262414,Winston Park,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
262414,Winston Park,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
262414,Winston Park,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
262414,Winston Park,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,14.66
262414,Winston Park,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,6.77
262414,Winston Park,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,18.71
262414,Winston Park,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,41.2
262414,Winston Park,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,62.5
262414,Winston Park,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,31.3
262414,Winston Park,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,78.7
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,30.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.54
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (RMS),A,24.3
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
262414,Winston Park,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
262414,Winston Park,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
262414,Winston Park,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
262414,Winston Park,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
262414,Winston Park,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
262414,Winston Park,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
262414,Winston Park,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
262414,Winston Park,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
262414,Winston Park,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,10.7
262414,Winston Park,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,5.05
262414,Winston Park,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,12.52
262414,Winston Park,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,31.7
262414,Winston Park,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
262414,Winston Park,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,24.5
262414,Winston Park,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,53.6
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.54
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,30.0,N Current (RMS),A,4.5
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.78
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,11.2
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.58
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (RMS),A,29.3
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
262414,Winston Park,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
262414,Winston Park,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
262414,Winston Park,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
262414,Winston Park,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
262414,Winston Park,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
262414,Winston Park,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
262414,Winston Park,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
262414,Winston Park,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
262414,Winston Park,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,6.79
262414,Winston Park,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,6.99
262414,Winston Park,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,10.41
262414,Winston Park,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,25.9
262414,Winston Park,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
262414,Winston Park,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,33.6
262414,Winston Park,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,44.3
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.63
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,30.0,N Current (RMS),A,5.3
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,13.1
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.34
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (RMS),A,28.2
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
262414,Winston Park,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
262414,Winston Park,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
262414,Winston Park,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
262414,Winston Park,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
262414,Winston Park,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
262414,Winston Park,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
262414,Winston Park,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
262414,Winston Park,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
262414,Winston Park,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,7.63
262414,Winston Park,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,6.26
262414,Winston Park,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,9.78
262414,Winston Park,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,22.5
262414,Winston Park,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,33.1
262414,Winston Park,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,29.6
262414,Winston Park,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,41.8
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.2
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,30.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.54
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,31.3
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
262414,Winston Park,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
262414,Winston Park,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
262414,Winston Park,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
262414,Winston Park,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
262414,Winston Park,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
262414,Winston Park,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
262414,Winston Park,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
262414,Winston Park,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
262414,Winston Park,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,5.66
262414,Winston Park,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,6.19
262414,Winston Park,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,11.28
262414,Winston Park,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,26.5
262414,Winston Park,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,25.3
262414,Winston Park,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
262414,Winston Park,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,47.8
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
