Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.19
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,30.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.58
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,36.1
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
262414,Winston Park,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
262414,Winston Park,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
262414,Winston Park,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
262414,Winston Park,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
262414,Winston Park,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
262414,Winston Park,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
262414,Winston Park,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
262414,Winston Park,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
262414,Winston Park,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,7.56
262414,Winston Park,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,6.92
262414,Winston Park,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,14.41
262414,Winston Park,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,32.2
262414,Winston Park,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
262414,Winston Park,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,30.1
262414,Winston Park,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,60.8
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.38
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.36
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,30.0,N Current (RMS),A,3.4
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.46
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.66
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (RMS),A,26.7
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
262414,Winston Park,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
262414,Winston Park,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
262414,Winston Park,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
262414,Winston Park,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
262414,Winston Park,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
262414,Winston Park,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
262414,Winston Park,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
262414,Winston Park,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
262414,Winston Park,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
262414,Winston Park,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,5.6
262414,Winston Park,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,8.66
262414,Winston Park,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,11.7
262414,Winston Park,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,28.1
262414,Winston Park,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,24.1
262414,Winston Park,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
262414,Winston Park,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,49.9
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,30.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.85
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.81
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.58
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (RMS),A,27.5
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
262414,Winston Park,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
262414,Winston Park,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,28.2
262414,Winston Park,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
262414,Winston Park,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
262414,Winston Park,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
262414,Winston Park,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
262414,Winston Park,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
262414,Winston Park,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
262414,Winston Park,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,11.26
262414,Winston Park,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,9.04
262414,Winston Park,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,14.2
262414,Winston Park,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,28.5
262414,Winston Park,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,51.1
262414,Winston Park,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,39.9
262414,Winston Park,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.42
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.2
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,30.0,N Current (RMS),A,3.5
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.2
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.94
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (RMS),A,34.0
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
262414,Winston Park,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
262414,Winston Park,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
262414,Winston Park,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
262414,Winston Park,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
262414,Winston Park,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
262414,Winston Park,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
262414,Winston Park,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
262414,Winston Park,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,5.7
262414,Winston Park,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,6.4
262414,Winston Park,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,12.38
262414,Winston Park,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,33.3
262414,Winston Park,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
262414,Winston Park,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,29.9
262414,Winston Park,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,52.8
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.35
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,30.0,N Current (RMS),A,4.6
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.8
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,10.9
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.46
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,29.0
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
262414,Winston Park,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
262414,Winston Park,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
262414,Winston Park,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
262414,Winston Park,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
262414,Winston Park,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
262414,Winston Park,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
262414,Winston Park,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
262414,Winston Park,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,4.11
262414,Winston Park,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,7.29
262414,Winston Park,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,11.96
262414,Winston Park,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,31.6
262414,Winston Park,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,18.8
262414,Winston Park,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
262414,Winston Park,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.4
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,30.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,10.7
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.26
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,26.6
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
262414,Winston Park,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
262414,Winston Park,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
262414,Winston Park,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
262414,Winston Park,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
262414,Winston Park,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
262414,Winston Park,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
262414,Winston Park,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
262414,Winston Park,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
262414,Winston Park,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,5.57
262414,Winston Park,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,5.78
262414,Winston Park,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,12.55
262414,Winston Park,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,31.8
262414,Winston Park,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,24.3
262414,Winston Park,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,27.3
262414,Winston Park,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,54.5
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.29
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,30.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.96
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.56
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,40.6
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
262414,Winston Park,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
262414,Winston Park,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
262414,Winston Park,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
262414,Winston Park,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
262414,Winston Park,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
262414,Winston Park,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
262414,Winston Park,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
262414,Winston Park,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,7.45
262414,Winston Park,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,6.44
262414,Winston Park,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,16.9
262414,Winston Park,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,39.4
262414,Winston Park,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,31.7
262414,Winston Park,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
262414,Winston Park,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,70.8
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,30.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,11.4
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.61
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,48.5
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
262414,Winston Park,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.7
262414,Winston Park,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
262414,Winston Park,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
262414,Winston Park,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
262414,Winston Park,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
262414,Winston Park,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
262414,Winston Park,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
262414,Winston Park,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,4.92
262414,Winston Park,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,6.95
262414,Winston Park,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,21.38
262414,Winston Park,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,54.3
262414,Winston Park,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,22.1
262414,Winston Park,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,30.1
262414,Winston Park,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,88.7
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,30.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.21
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.89
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,52.2
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
262414,Winston Park,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.6
262414,Winston Park,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
262414,Winston Park,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
262414,Winston Park,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
262414,Winston Park,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
262414,Winston Park,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
262414,Winston Park,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
262414,Winston Park,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,7.54
262414,Winston Park,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,8.28
262414,Winston Park,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,24.44
262414,Winston Park,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,58.5
262414,Winston Park,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,33.2
262414,Winston Park,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
262414,Winston Park,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,101.1
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.1
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,30.0,N Current (RMS),A,4.8
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.18
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,13.6
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.49
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,41.0
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
262414,Winston Park,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.1
262414,Winston Park,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,27.7
262414,Winston Park,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
262414,Winston Park,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
262414,Winston Park,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
262414,Winston Park,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
262414,Winston Park,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
262414,Winston Park,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
262414,Winston Park,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,9.99
262414,Winston Park,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,10.37
262414,Winston Park,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,22.77
262414,Winston Park,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,48.0
262414,Winston Park,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,41.7
262414,Winston Park,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,44.5
262414,Winston Park,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,93.9
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.59
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.27
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,30.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.23
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.06
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.4
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,26.3
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
262414,Winston Park,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
262414,Winston Park,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
262414,Winston Park,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
262414,Winston Park,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
262414,Winston Park,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
262414,Winston Park,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
262414,Winston Park,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,10.82
262414,Winston Park,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,13.02
262414,Winston Park,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,16.8
262414,Winston Park,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,27.6
262414,Winston Park,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,45.6
262414,Winston Park,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
262414,Winston Park,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,69.9
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,30.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.55
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.36
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.93
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (RMS),A,25.1
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
262414,Winston Park,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
262414,Winston Park,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
262414,Winston Park,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
262414,Winston Park,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
262414,Winston Park,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
262414,Winston Park,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
262414,Winston Park,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
262414,Winston Park,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,13.27
262414,Winston Park,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,9.81
262414,Winston Park,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,12.07
262414,Winston Park,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,25.5
262414,Winston Park,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
262414,Winston Park,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,42.4
262414,Winston Park,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,53.1
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.19
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,30.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.33
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
