Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.35
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.74
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (RMS),A,36.5
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
262414,Winston Park,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
262414,Winston Park,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
262414,Winston Park,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
262414,Winston Park,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
262414,Winston Park,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
262414,Winston Park,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
262414,Winston Park,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
262414,Winston Park,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,10.79
262414,Winston Park,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,9.41
262414,Winston Park,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,15.98
262414,Winston Park,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,27.8
262414,Winston Park,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
262414,Winston Park,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,40.7
262414,Winston Park,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.21
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,30.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,11.7
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.51
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.12
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (RMS),A,31.2
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
262414,Winston Park,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
262414,Winston Park,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
262414,Winston Park,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
262414,Winston Park,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
262414,Winston Park,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
262414,Winston Park,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
262414,Winston Park,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
262414,Winston Park,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,8.84
262414,Winston Park,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,10.07
262414,Winston Park,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,17.02
262414,Winston Park,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,29.4
262414,Winston Park,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,37.3
262414,Winston Park,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
262414,Winston Park,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.08
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,30.0,N Current (RMS),A,15.3
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.54
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.11
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.56
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (RMS),A,30.5
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
262414,Winston Park,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.8
262414,Winston Park,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
262414,Winston Park,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
262414,Winston Park,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
262414,Winston Park,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
262414,Winston Park,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
262414,Winston Park,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
262414,Winston Park,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
262414,Winston Park,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
262414,Winston Park,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
262414,Winston Park,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,11.35
262414,Winston Park,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,14.57
262414,Winston Park,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,16.42
262414,Winston Park,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,22.9
262414,Winston Park,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
262414,Winston Park,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,61.9
262414,Winston Park,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,69.4
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.9
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.64
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.34
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (RMS),A,27.8
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
262414,Winston Park,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
262414,Winston Park,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
262414,Winston Park,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
262414,Winston Park,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
262414,Winston Park,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
262414,Winston Park,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
262414,Winston Park,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
262414,Winston Park,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,10.36
262414,Winston Park,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,13.76
262414,Winston Park,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,16.18
262414,Winston Park,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,29.3
262414,Winston Park,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,44.1
262414,Winston Park,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
262414,Winston Park,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.06
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,30.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.16
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.37
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,10.4
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.13
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (RMS),A,32.7
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
262414,Winston Park,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
262414,Winston Park,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
262414,Winston Park,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
262414,Winston Park,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
262414,Winston Park,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
262414,Winston Park,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
262414,Winston Park,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
262414,Winston Park,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,11.14
262414,Winston Park,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,9.11
262414,Winston Park,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,18.56
262414,Winston Park,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,35.3
262414,Winston Park,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,46.9
262414,Winston Park,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,39.1
262414,Winston Park,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,77.7
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.13
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,30.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,14.5
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.14
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.99
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (RMS),A,34.6
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
262414,Winston Park,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.6
262414,Winston Park,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
262414,Winston Park,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
262414,Winston Park,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
262414,Winston Park,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
262414,Winston Park,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
262414,Winston Park,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
262414,Winston Park,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,11.66
262414,Winston Park,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,9.08
262414,Winston Park,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,15.63
262414,Winston Park,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,28.8
262414,Winston Park,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,48.9
262414,Winston Park,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,39.4
262414,Winston Park,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.07
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (RMS),A,46.8
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
262414,Winston Park,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.8
262414,Winston Park,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
262414,Winston Park,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
262414,Winston Park,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
262414,Winston Park,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
262414,Winston Park,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
262414,Winston Park,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,8.01
262414,Winston Park,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,8.74
262414,Winston Park,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,18.54
262414,Winston Park,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,39.9
262414,Winston Park,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,34.3
262414,Winston Park,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,37.6
262414,Winston Park,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,77.3
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,30.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.49
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.99
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (RMS),A,26.0
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
262414,Winston Park,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
262414,Winston Park,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
262414,Winston Park,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
262414,Winston Park,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
262414,Winston Park,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
262414,Winston Park,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
262414,Winston Park,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
262414,Winston Park,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,7.76
262414,Winston Park,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,12.7
262414,Winston Park,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,12.5
262414,Winston Park,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,24.9
262414,Winston Park,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,33.9
262414,Winston Park,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,52.9
262414,Winston Park,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,52.7
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.23
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,30.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.64
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (RMS),A,22.5
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
262414,Winston Park,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
262414,Winston Park,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,27.2
262414,Winston Park,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
262414,Winston Park,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
262414,Winston Park,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
262414,Winston Park,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
262414,Winston Park,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
262414,Winston Park,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,8.82
262414,Winston Park,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,10.27
262414,Winston Park,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,10.49
262414,Winston Park,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,16.9
262414,Winston Park,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,36.9
262414,Winston Park,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,43.7
262414,Winston Park,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,44.3
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.36
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.29
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,30.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,10.6
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.99
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.91
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (RMS),A,24.7
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
262414,Winston Park,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
262414,Winston Park,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
262414,Winston Park,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
262414,Winston Park,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
262414,Winston Park,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
262414,Winston Park,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
262414,Winston Park,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,7.79
262414,Winston Park,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,10.86
262414,Winston Park,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,11.64
262414,Winston Park,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,21.3
262414,Winston Park,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,33.1
262414,Winston Park,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
262414,Winston Park,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,49.4
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.33
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,30.0,N Current (RMS),A,5.3
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.3
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.84
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.98
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (RMS),A,36.7
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
262414,Winston Park,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
262414,Winston Park,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
262414,Winston Park,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
262414,Winston Park,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
262414,Winston Park,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
262414,Winston Park,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
262414,Winston Park,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
262414,Winston Park,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,6.27
262414,Winston Park,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,11.09
262414,Winston Park,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,17.3
262414,Winston Park,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,37.4
262414,Winston Park,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,27.4
262414,Winston Park,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,46.8
262414,Winston Park,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,30.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.72
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (RMS),A,23.1
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
262414,Winston Park,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
262414,Winston Park,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
262414,Winston Park,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
262414,Winston Park,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
262414,Winston Park,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
262414,Winston Park,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
262414,Winston Park,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
262414,Winston Park,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
262414,Winston Park,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,7.43
262414,Winston Park,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,10.07
262414,Winston Park,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,13.84
262414,Winston Park,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,22.9
262414,Winston Park,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
262414,Winston Park,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
262414,Winston Park,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,57.4
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.29
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.4
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,30.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.98
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.59
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (RMS),A,25.0
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
262414,Winston Park,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
262414,Winston Park,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
262414,Winston Park,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
262414,Winston Park,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
262414,Winston Park,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
262414,Winston Park,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
