Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
262414,Winston Park,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
262414,Winston Park,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
262414,Winston Park,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
262414,Winston Park,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,10.7
262414,Winston Park,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,10.7
262414,Winston Park,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,15.19
262414,Winston Park,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,23.1
262414,Winston Park,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,44.5
262414,Winston Park,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,46.6
262414,Winston Park,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,30.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.2
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (RMS),A,22.9
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
262414,Winston Park,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
262414,Winston Park,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
262414,Winston Park,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
262414,Winston Park,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
262414,Winston Park,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
262414,Winston Park,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
262414,Winston Park,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
262414,Winston Park,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
262414,Winston Park,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
262414,Winston Park,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,10.8
262414,Winston Park,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,11.83
262414,Winston Park,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,14.21
262414,Winston Park,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,22.4
262414,Winston Park,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
262414,Winston Park,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
262414,Winston Park,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,59.7
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.44
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.83
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,30.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.87
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,31.5
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
262414,Winston Park,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
262414,Winston Park,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,26.7
262414,Winston Park,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
262414,Winston Park,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
262414,Winston Park,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
262414,Winston Park,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
262414,Winston Park,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
262414,Winston Park,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,4.48
262414,Winston Park,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,7.65
262414,Winston Park,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,14.11
262414,Winston Park,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,35.6
262414,Winston Park,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,21.0
262414,Winston Park,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,34.1
262414,Winston Park,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,59.3
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.43
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,30.0,N Current (RMS),A,13.6
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.64
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,9.8
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.55
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (RMS),A,52.9
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,72.7
262414,Winston Park,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
262414,Winston Park,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,26.6
262414,Winston Park,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
262414,Winston Park,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
262414,Winston Park,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
262414,Winston Park,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
262414,Winston Park,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
262414,Winston Park,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
262414,Winston Park,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,5.28
262414,Winston Park,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,20.2
262414,Winston Park,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,11.78
262414,Winston Park,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,53.5
262414,Winston Park,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,23.2
262414,Winston Park,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
262414,Winston Park,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,49.4
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.17
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,30.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,10.8
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.84
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.46
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,40.1
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.2
262414,Winston Park,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
262414,Winston Park,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
262414,Winston Park,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
262414,Winston Park,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
262414,Winston Park,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
262414,Winston Park,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
262414,Winston Park,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
262414,Winston Park,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
262414,Winston Park,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,6.79
262414,Winston Park,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,14.89
262414,Winston Park,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,12.46
262414,Winston Park,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,39.5
262414,Winston Park,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,29.2
262414,Winston Park,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,68.1
262414,Winston Park,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,51.9
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.16
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.48
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,30.0,N Current (RMS),A,5.3
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,11.7
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.53
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.15
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,38.8
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.8
262414,Winston Park,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
262414,Winston Park,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,26.4
262414,Winston Park,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
262414,Winston Park,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
262414,Winston Park,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
262414,Winston Park,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
262414,Winston Park,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
262414,Winston Park,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,6.75
262414,Winston Park,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,11.47
262414,Winston Park,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,14.26
262414,Winston Park,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,38.8
262414,Winston Park,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,30.4
262414,Winston Park,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
262414,Winston Park,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,59.1
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.63
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.26
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,30.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,14.3
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.68
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,33.7
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
262414,Winston Park,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
262414,Winston Park,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,26.3
262414,Winston Park,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
262414,Winston Park,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
262414,Winston Park,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
262414,Winston Park,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
262414,Winston Park,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
262414,Winston Park,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
262414,Winston Park,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,6.2
262414,Winston Park,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,9.75
262414,Winston Park,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,16.25
262414,Winston Park,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,40.0
262414,Winston Park,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,28.8
262414,Winston Park,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
262414,Winston Park,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.65
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,30.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.1
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.96
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (RMS),A,36.1
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
262414,Winston Park,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
262414,Winston Park,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,26.2
262414,Winston Park,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
262414,Winston Park,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
262414,Winston Park,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
262414,Winston Park,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
262414,Winston Park,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
262414,Winston Park,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
262414,Winston Park,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
262414,Winston Park,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,8.05
262414,Winston Park,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,6.81
262414,Winston Park,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,14.72
262414,Winston Park,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,33.0
262414,Winston Park,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
262414,Winston Park,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,32.1
262414,Winston Park,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,30.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.84
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.62
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,34.0
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
262414,Winston Park,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
262414,Winston Park,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,26.1
262414,Winston Park,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
262414,Winston Park,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
262414,Winston Park,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
262414,Winston Park,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
262414,Winston Park,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
262414,Winston Park,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,11.52
262414,Winston Park,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,6.62
262414,Winston Park,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,16.36
262414,Winston Park,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,33.4
262414,Winston Park,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
262414,Winston Park,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,30.2
262414,Winston Park,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,68.7
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,30.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.18
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,18.7
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.39
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.59
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,34.2
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
262414,Winston Park,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
262414,Winston Park,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,26.0
262414,Winston Park,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
262414,Winston Park,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
262414,Winston Park,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
262414,Winston Park,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
262414,Winston Park,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
262414,Winston Park,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
262414,Winston Park,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
262414,Winston Park,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,14.09
262414,Winston Park,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,10.97
262414,Winston Park,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,15.82
262414,Winston Park,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,28.3
262414,Winston Park,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
262414,Winston Park,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,46.9
262414,Winston Park,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,67.1
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.35
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,30.0,N Current (RMS),A,4.9
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.77
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.48
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,23.5
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
262414,Winston Park,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
262414,Winston Park,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,25.8
262414,Winston Park,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
262414,Winston Park,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
262414,Winston Park,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
262414,Winston Park,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
262414,Winston Park,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
262414,Winston Park,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
262414,Winston Park,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
262414,Winston Park,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,10.33
262414,Winston Park,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,11.66
262414,Winston Park,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,11.65
262414,Winston Park,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,21.4
262414,Winston Park,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,44.1
262414,Winston Park,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,50.0
262414,Winston Park,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,49.6
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,30.0,N Current (RMS),A,4.5
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.15
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,14.9
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.76
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.16
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,27.6
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
262414,Winston Park,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
262414,Winston Park,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,25.7
262414,Winston Park,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
262414,Winston Park,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
262414,Winston Park,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
262414,Winston Park,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
262414,Winston Park,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
262414,Winston Park,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
262414,Winston Park,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,11.66
262414,Winston Park,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,8.68
262414,Winston Park,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,12.97
262414,Winston Park,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,27.7
262414,Winston Park,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
262414,Winston Park,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,37.5
262414,Winston Park,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,54.6
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,30.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,13.9
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.81
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.71
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,25.8
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.5
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
262414,Winston Park,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
262414,Winston Park,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
262414,Winston Park,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
262414,Winston Park,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
262414,Winston Park,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
262414,Winston Park,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
262414,Winston Park,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
262414,Winston Park,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,17.28
262414,Winston Park,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,8.76
262414,Winston Park,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,14.68
262414,Winston Park,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,34.1
262414,Winston Park,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,71.1
262414,Winston Park,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,37.7
262414,Winston Park,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
