Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,30.0,N Current (RMS),A,4.1
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.39
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.53
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,33.5
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
262414,Winston Park,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
262414,Winston Park,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,25.4
262414,Winston Park,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
262414,Winston Park,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
262414,Winston Park,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
262414,Winston Park,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
262414,Winston Park,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
262414,Winston Park,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,9.04
262414,Winston Park,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,10.97
262414,Winston Park,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,13.52
262414,Winston Park,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,29.5
262414,Winston Park,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
262414,Winston Park,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,46.5
262414,Winston Park,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,57.2
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,30.0,N Current (RMS),A,3.6
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,15.9
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.76
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.41
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,21.9
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
262414,Winston Park,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
262414,Winston Park,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,25.3
262414,Winston Park,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
262414,Winston Park,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
262414,Winston Park,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
262414,Winston Park,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
262414,Winston Park,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
262414,Winston Park,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
262414,Winston Park,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,10.01
262414,Winston Park,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,11.41
262414,Winston Park,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,9.81
262414,Winston Park,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,21.6
262414,Winston Park,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,46.1
262414,Winston Park,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
262414,Winston Park,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,42.2
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,30.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,11.3
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.32
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.26
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,58.6
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
262414,Winston Park,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,83.0
262414,Winston Park,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,25.2
262414,Winston Park,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
262414,Winston Park,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
262414,Winston Park,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
262414,Winston Park,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
262414,Winston Park,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
262414,Winston Park,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
262414,Winston Park,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,14.44
262414,Winston Park,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,9.33
262414,Winston Park,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,22.23
262414,Winston Park,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,56.5
262414,Winston Park,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,63.2
262414,Winston Park,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,41.0
262414,Winston Park,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,94.9
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,30.0,N Current (RMS),A,4.4
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.54
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,48.4
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
262414,Winston Park,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,70.1
262414,Winston Park,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,25.1
262414,Winston Park,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
262414,Winston Park,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
262414,Winston Park,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
262414,Winston Park,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
262414,Winston Park,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
262414,Winston Park,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
262414,Winston Park,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,11.38
262414,Winston Park,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,7.42
262414,Winston Park,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,19.65
262414,Winston Park,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,46.4
262414,Winston Park,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
262414,Winston Park,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,32.6
262414,Winston Park,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,82.4
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,30.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.77
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.84
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,40.0
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
262414,Winston Park,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.7
262414,Winston Park,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,25.1
262414,Winston Park,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
262414,Winston Park,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
262414,Winston Park,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
262414,Winston Park,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
262414,Winston Park,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,9.54
262414,Winston Park,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,10.15
262414,Winston Park,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,15.48
262414,Winston Park,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,30.8
262414,Winston Park,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,41.1
262414,Winston Park,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,43.4
262414,Winston Park,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,65.4
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.51
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,30.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.14
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,15.7
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.05
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.75
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (RMS),A,23.9
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
262414,Winston Park,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
262414,Winston Park,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,25.0
262414,Winston Park,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
262414,Winston Park,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
262414,Winston Park,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
262414,Winston Park,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
262414,Winston Park,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
262414,Winston Park,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,14.96
262414,Winston Park,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,11.97
262414,Winston Park,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,12.89
262414,Winston Park,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,28.2
262414,Winston Park,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
262414,Winston Park,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,50.2
262414,Winston Park,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.72
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,30.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.76
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.14
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.78
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (RMS),A,33.4
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
262414,Winston Park,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.8
262414,Winston Park,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,25.0
262414,Winston Park,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
262414,Winston Park,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
262414,Winston Park,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
262414,Winston Park,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
262414,Winston Park,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
262414,Winston Park,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
262414,Winston Park,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
262414,Winston Park,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,14.77
262414,Winston Park,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,16.63
262414,Winston Park,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,20.68
262414,Winston Park,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,30.4
262414,Winston Park,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
262414,Winston Park,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
262414,Winston Park,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.48
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,30.0,N Current (RMS),A,13.0
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,7.7
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.36
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.75
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.61
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (RMS),A,29.5
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,44.1
262414,Winston Park,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.9
262414,Winston Park,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,24.9
262414,Winston Park,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
262414,Winston Park,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
262414,Winston Park,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
262414,Winston Park,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
262414,Winston Park,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
262414,Winston Park,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
262414,Winston Park,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
262414,Winston Park,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
262414,Winston Park,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,12.19
262414,Winston Park,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,16.81
262414,Winston Park,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,18.65
262414,Winston Park,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,31.0
262414,Winston Park,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,52.1
262414,Winston Park,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
262414,Winston Park,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,30.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,15.6
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.98
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.01
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.15
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (RMS),A,37.4
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
262414,Winston Park,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
262414,Winston Park,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,24.9
262414,Winston Park,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
262414,Winston Park,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
262414,Winston Park,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
262414,Winston Park,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
262414,Winston Park,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
262414,Winston Park,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
262414,Winston Park,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,13.62
262414,Winston Park,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,16.65
262414,Winston Park,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,23.01
262414,Winston Park,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,43.4
262414,Winston Park,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,59.3
262414,Winston Park,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,70.8
262414,Winston Park,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,97.2
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,30.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.27
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.63
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.91
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,29.2
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
262414,Winston Park,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
262414,Winston Park,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,24.8
262414,Winston Park,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
262414,Winston Park,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
262414,Winston Park,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
262414,Winston Park,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
262414,Winston Park,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
262414,Winston Park,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
262414,Winston Park,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
262414,Winston Park,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,9.81
262414,Winston Park,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,11.5
262414,Winston Park,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,18.82
262414,Winston Park,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,39.6
262414,Winston Park,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,42.3
262414,Winston Park,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
262414,Winston Park,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,30.0,N Current (RMS),A,4.4
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.47
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,21.1
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.5
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,29.9
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
262414,Winston Park,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
262414,Winston Park,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,24.8
262414,Winston Park,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
262414,Winston Park,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
262414,Winston Park,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
262414,Winston Park,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
262414,Winston Park,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
262414,Winston Park,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
262414,Winston Park,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
262414,Winston Park,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
262414,Winston Park,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,10.59
262414,Winston Park,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,11.91
262414,Winston Park,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,23.19
262414,Winston Park,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,45.4
262414,Winston Park,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
262414,Winston Park,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
262414,Winston Park,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,96.7
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.99
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,30.0,N Current (RMS),A,22.1
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.96
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,22.3
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.97
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.38
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.91
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,27.7
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.1
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
262414,Winston Park,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
262414,Winston Park,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,24.8
262414,Winston Park,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
262414,Winston Park,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
262414,Winston Park,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
262414,Winston Park,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
262414,Winston Park,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
262414,Winston Park,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
262414,Winston Park,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
262414,Winston Park,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,14.42
262414,Winston Park,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,14.76
262414,Winston Park,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,21.54
262414,Winston Park,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,40.1
262414,Winston Park,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,61.8
262414,Winston Park,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
262414,Winston Park,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,90.7
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,30.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (RMS),A,10.9
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
