Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.85
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.49
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (RMS),A,29.0
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
262414,Winston Park,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
262414,Winston Park,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,24.9
262414,Winston Park,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
262414,Winston Park,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
262414,Winston Park,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
262414,Winston Park,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
262414,Winston Park,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
262414,Winston Park,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
262414,Winston Park,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
262414,Winston Park,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,11.12
262414,Winston Park,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,8.75
262414,Winston Park,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,15.49
262414,Winston Park,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,32.9
262414,Winston Park,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
262414,Winston Park,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,37.7
262414,Winston Park,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,66.9
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.3
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.94
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.25
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (RMS),A,36.6
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
262414,Winston Park,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
262414,Winston Park,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,24.9
262414,Winston Park,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
262414,Winston Park,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
262414,Winston Park,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
262414,Winston Park,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
262414,Winston Park,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,9.37
262414,Winston Park,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,11.24
262414,Winston Park,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,17.38
262414,Winston Park,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,33.6
262414,Winston Park,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,39.4
262414,Winston Park,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,48.2
262414,Winston Park,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,73.1
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.52
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.67
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (RMS),A,30.2
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
262414,Winston Park,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.4
262414,Winston Park,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,24.9
262414,Winston Park,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
262414,Winston Park,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
262414,Winston Park,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
262414,Winston Park,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
262414,Winston Park,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
262414,Winston Park,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
262414,Winston Park,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
262414,Winston Park,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
262414,Winston Park,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,9.49
262414,Winston Park,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,9.21
262414,Winston Park,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,14.12
262414,Winston Park,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,28.2
262414,Winston Park,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,40.2
262414,Winston Park,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
262414,Winston Park,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,61.0
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.82
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,30.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.6
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.26
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
262414,Winston Park,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
262414,Winston Park,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,25.0
262414,Winston Park,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
262414,Winston Park,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
262414,Winston Park,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
262414,Winston Park,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
262414,Winston Park,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
262414,Winston Park,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
262414,Winston Park,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
262414,Winston Park,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,8.1
262414,Winston Park,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,9.83
262414,Winston Park,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,11.79
262414,Winston Park,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,20.4
262414,Winston Park,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,33.9
262414,Winston Park,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
262414,Winston Park,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,30.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.46
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.53
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (RMS),A,23.0
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
262414,Winston Park,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
262414,Winston Park,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,25.0
262414,Winston Park,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
262414,Winston Park,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
262414,Winston Park,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
262414,Winston Park,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
262414,Winston Park,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
262414,Winston Park,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
262414,Winston Park,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,8.15
262414,Winston Park,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,9.27
262414,Winston Park,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,13.58
262414,Winston Park,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,25.3
262414,Winston Park,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,34.2
262414,Winston Park,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,39.0
262414,Winston Park,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,57.9
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.44
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.23
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.36
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (RMS),A,28.2
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
262414,Winston Park,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
262414,Winston Park,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,25.1
262414,Winston Park,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
262414,Winston Park,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
262414,Winston Park,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
262414,Winston Park,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
262414,Winston Park,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
262414,Winston Park,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,8.08
262414,Winston Park,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,8.93
262414,Winston Park,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,12.99
262414,Winston Park,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,26.6
262414,Winston Park,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,34.5
262414,Winston Park,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,38.1
262414,Winston Park,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.31
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.61
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (RMS),A,31.8
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
262414,Winston Park,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
262414,Winston Park,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,25.1
262414,Winston Park,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
262414,Winston Park,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
262414,Winston Park,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
262414,Winston Park,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
262414,Winston Park,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
262414,Winston Park,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,7.83
262414,Winston Park,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,10.01
262414,Winston Park,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,14.21
262414,Winston Park,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,28.3
262414,Winston Park,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,33.2
262414,Winston Park,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,42.2
262414,Winston Park,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,30.0,N Current (RMS),A,3.2
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.56
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.6
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.12
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,21.9
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
262414,Winston Park,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
262414,Winston Park,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,25.2
262414,Winston Park,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
262414,Winston Park,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
262414,Winston Park,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
262414,Winston Park,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
262414,Winston Park,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,8.73
262414,Winston Park,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,10.72
262414,Winston Park,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,12.79
262414,Winston Park,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,20.8
262414,Winston Park,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,37.1
262414,Winston Park,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,44.6
262414,Winston Park,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,54.1
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.14
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,20.6
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
262414,Winston Park,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
262414,Winston Park,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,25.3
262414,Winston Park,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
262414,Winston Park,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
262414,Winston Park,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
262414,Winston Park,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,5.6
262414,Winston Park,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,9.85
262414,Winston Park,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,11.54
262414,Winston Park,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,22.0
262414,Winston Park,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,24.4
262414,Winston Park,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,41.6
262414,Winston Park,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,48.7
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.85
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.37
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
262414,Winston Park,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
262414,Winston Park,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,25.4
262414,Winston Park,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
262414,Winston Park,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
262414,Winston Park,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
262414,Winston Park,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
262414,Winston Park,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
262414,Winston Park,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,7.61
262414,Winston Park,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,9.24
262414,Winston Park,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,10.19
262414,Winston Park,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,16.0
262414,Winston Park,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,32.9
262414,Winston Park,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,39.2
262414,Winston Park,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,30.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.68
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,20.1
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
262414,Winston Park,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
262414,Winston Park,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,25.5
262414,Winston Park,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
262414,Winston Park,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
262414,Winston Park,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
262414,Winston Park,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
262414,Winston Park,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
262414,Winston Park,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
262414,Winston Park,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,5.65
262414,Winston Park,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,7.97
262414,Winston Park,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,10.8
262414,Winston Park,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,19.8
262414,Winston Park,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,25.0
262414,Winston Park,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,33.4
262414,Winston Park,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,46.1
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.45
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.83
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,17.5
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
262414,Winston Park,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
262414,Winston Park,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,25.5
262414,Winston Park,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
262414,Winston Park,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
262414,Winston Park,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
262414,Winston Park,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
262414,Winston Park,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,5.47
262414,Winston Park,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,9.36
262414,Winston Park,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,9.26
262414,Winston Park,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,16.1
262414,Winston Park,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,23.4
262414,Winston Park,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,39.1
262414,Winston Park,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,39.2
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,30.0,N Current (RMS),A,1.9
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.39
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.7
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.73
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.63
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
262414,Winston Park,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
262414,Winston Park,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
262414,Winston Park,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
262414,Winston Park,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
262414,Winston Park,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
262414,Winston Park,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
262414,Winston Park,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
