Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
262414,Winston Park,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,7.04
262414,Winston Park,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,7.56
262414,Winston Park,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,9.03
262414,Winston Park,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,14.0
262414,Winston Park,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
262414,Winston Park,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,31.8
262414,Winston Park,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,38.6
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.38
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.21
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,14.5
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
262414,Winston Park,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
262414,Winston Park,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,25.6
262414,Winston Park,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
262414,Winston Park,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
262414,Winston Park,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
262414,Winston Park,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
262414,Winston Park,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
262414,Winston Park,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
262414,Winston Park,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,6.56
262414,Winston Park,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,8.31
262414,Winston Park,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,8.44
262414,Winston Park,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,12.8
262414,Winston Park,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,28.0
262414,Winston Park,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,35.4
262414,Winston Park,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,36.5
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,30.0,N Current (RMS),A,10.0
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.95
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.36
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,16.0
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
262414,Winston Park,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
262414,Winston Park,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,25.7
262414,Winston Park,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
262414,Winston Park,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
262414,Winston Park,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
262414,Winston Park,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
262414,Winston Park,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
262414,Winston Park,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,8.26
262414,Winston Park,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,7.76
262414,Winston Park,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,9.42
262414,Winston Park,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,16.8
262414,Winston Park,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,35.0
262414,Winston Park,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
262414,Winston Park,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,40.3
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,30.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.39
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,15.9
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
262414,Winston Park,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
262414,Winston Park,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,25.8
262414,Winston Park,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
262414,Winston Park,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
262414,Winston Park,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
262414,Winston Park,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
262414,Winston Park,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
262414,Winston Park,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
262414,Winston Park,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
262414,Winston Park,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,8.66
262414,Winston Park,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,8.19
262414,Winston Park,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,8.79
262414,Winston Park,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,14.7
262414,Winston Park,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
262414,Winston Park,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,34.7
262414,Winston Park,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,37.4
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,30.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.4
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.86
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.72
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.04
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,18.9
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
262414,Winston Park,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
262414,Winston Park,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,25.9
262414,Winston Park,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
262414,Winston Park,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
262414,Winston Park,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
262414,Winston Park,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
262414,Winston Park,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
262414,Winston Park,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
262414,Winston Park,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
262414,Winston Park,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,9.98
262414,Winston Park,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,7.82
262414,Winston Park,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,10.36
262414,Winston Park,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,20.3
262414,Winston Park,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,43.0
262414,Winston Park,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,33.2
262414,Winston Park,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.4
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,16.8
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
262414,Winston Park,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
262414,Winston Park,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,26.0
262414,Winston Park,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
262414,Winston Park,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
262414,Winston Park,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
262414,Winston Park,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
262414,Winston Park,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
262414,Winston Park,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
262414,Winston Park,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,8.31
262414,Winston Park,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,7.74
262414,Winston Park,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,9.14
262414,Winston Park,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,15.5
262414,Winston Park,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,34.9
262414,Winston Park,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
262414,Winston Park,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,39.0
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,30.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.36
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.71
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,27.8
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
262414,Winston Park,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
262414,Winston Park,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,26.0
262414,Winston Park,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
262414,Winston Park,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
262414,Winston Park,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
262414,Winston Park,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
262414,Winston Park,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
262414,Winston Park,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,12.09
262414,Winston Park,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,9.22
262414,Winston Park,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,13.52
262414,Winston Park,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,28.2
262414,Winston Park,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
262414,Winston Park,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
262414,Winston Park,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,56.3
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.23
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,30.0,N Current (RMS),A,13.7
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.36
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.39
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.22
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
262414,Winston Park,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
262414,Winston Park,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,26.1
262414,Winston Park,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
262414,Winston Park,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
262414,Winston Park,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
262414,Winston Park,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
262414,Winston Park,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
262414,Winston Park,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
262414,Winston Park,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
262414,Winston Park,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,6.53
262414,Winston Park,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,10.83
262414,Winston Park,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,13.82
262414,Winston Park,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,25.8
262414,Winston Park,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,27.4
262414,Winston Park,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,44.8
262414,Winston Park,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,56.6
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.98
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.42
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,17.0
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
262414,Winston Park,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
262414,Winston Park,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,26.2
262414,Winston Park,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
262414,Winston Park,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
262414,Winston Park,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
262414,Winston Park,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,6.13
262414,Winston Park,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,11.65
262414,Winston Park,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,13.32
262414,Winston Park,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,25.6
262414,Winston Park,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,25.9
262414,Winston Park,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,48.6
262414,Winston Park,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.3
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,27.2
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
262414,Winston Park,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
262414,Winston Park,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,26.3
262414,Winston Park,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
262414,Winston Park,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
262414,Winston Park,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
262414,Winston Park,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
262414,Winston Park,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
262414,Winston Park,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,6.25
262414,Winston Park,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,8.83
262414,Winston Park,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,14.69
262414,Winston Park,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,32.8
262414,Winston Park,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,27.1
262414,Winston Park,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,37.3
262414,Winston Park,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.74
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.99
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,30.6
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
262414,Winston Park,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
262414,Winston Park,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,26.3
262414,Winston Park,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
262414,Winston Park,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
262414,Winston Park,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
262414,Winston Park,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
262414,Winston Park,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,6.3
262414,Winston Park,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,8.09
262414,Winston Park,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,18.96
262414,Winston Park,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,46.6
262414,Winston Park,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,27.3
262414,Winston Park,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,34.6
262414,Winston Park,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,30.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.56
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.95
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,29.2
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
262414,Winston Park,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
262414,Winston Park,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,26.4
262414,Winston Park,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
262414,Winston Park,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
262414,Winston Park,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
262414,Winston Park,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
262414,Winston Park,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
262414,Winston Park,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
262414,Winston Park,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,5.78
262414,Winston Park,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,10.68
262414,Winston Park,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,17.21
262414,Winston Park,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,39.0
262414,Winston Park,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,24.6
262414,Winston Park,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
262414,Winston Park,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,30.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.49
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.72
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,23.3
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
262414,Winston Park,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
262414,Winston Park,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
262414,Winston Park,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
262414,Winston Park,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
262414,Winston Park,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
262414,Winston Park,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
262414,Winston Park,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,6.96
262414,Winston Park,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,10.06
262414,Winston Park,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,13.56
262414,Winston Park,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,25.3
262414,Winston Park,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,29.0
262414,Winston Park,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,42.7
262414,Winston Park,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,56.4
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.49
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,30.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
