Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.9
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.5
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,19.5
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
262414,Winston Park,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
262414,Winston Park,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,26.6
262414,Winston Park,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
262414,Winston Park,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
262414,Winston Park,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
262414,Winston Park,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
262414,Winston Park,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,7.32
262414,Winston Park,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,11.9
262414,Winston Park,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,12.23
262414,Winston Park,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,17.6
262414,Winston Park,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,30.3
262414,Winston Park,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,49.1
262414,Winston Park,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,50.9
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,30.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.33
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.11
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.68
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
262414,Winston Park,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
262414,Winston Park,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,26.6
262414,Winston Park,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
262414,Winston Park,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
262414,Winston Park,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
262414,Winston Park,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
262414,Winston Park,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
262414,Winston Park,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
262414,Winston Park,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,8.48
262414,Winston Park,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,12.77
262414,Winston Park,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,13.51
262414,Winston Park,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,18.6
262414,Winston Park,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,35.7
262414,Winston Park,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,52.4
262414,Winston Park,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,56.2
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,30.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.92
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.37
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.81
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
262414,Winston Park,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
262414,Winston Park,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,26.7
262414,Winston Park,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
262414,Winston Park,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
262414,Winston Park,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
262414,Winston Park,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
262414,Winston Park,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
262414,Winston Park,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
262414,Winston Park,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,6.14
262414,Winston Park,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,12.0
262414,Winston Park,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,13.75
262414,Winston Park,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,24.9
262414,Winston Park,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,26.6
262414,Winston Park,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
262414,Winston Park,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,57.5
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,9.8
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.25
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
262414,Winston Park,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
262414,Winston Park,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
262414,Winston Park,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
262414,Winston Park,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
262414,Winston Park,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
262414,Winston Park,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
262414,Winston Park,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,5.49
262414,Winston Park,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,14.42
262414,Winston Park,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,12.76
262414,Winston Park,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,25.9
262414,Winston Park,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,23.4
262414,Winston Park,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,58.8
262414,Winston Park,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,53.4
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.43
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.1
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,20.7
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
262414,Winston Park,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
262414,Winston Park,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
262414,Winston Park,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
262414,Winston Park,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
262414,Winston Park,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
262414,Winston Park,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,5.32
262414,Winston Park,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,14.54
262414,Winston Park,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,13.24
262414,Winston Park,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,29.5
262414,Winston Park,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,22.8
262414,Winston Park,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,59.3
262414,Winston Park,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,54.9
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.43
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.82
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.07
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (RMS),A,20.6
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
262414,Winston Park,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
262414,Winston Park,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
262414,Winston Park,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
262414,Winston Park,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
262414,Winston Park,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
262414,Winston Park,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,4.96
262414,Winston Park,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,14.16
262414,Winston Park,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,9.68
262414,Winston Park,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,26.1
262414,Winston Park,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,21.7
262414,Winston Park,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,57.9
262414,Winston Park,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.41
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.63
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (RMS),A,20.3
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
262414,Winston Park,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
262414,Winston Park,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
262414,Winston Park,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
262414,Winston Park,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
262414,Winston Park,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
262414,Winston Park,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
262414,Winston Park,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,5.27
262414,Winston Park,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,12.53
262414,Winston Park,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,10.01
262414,Winston Park,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,21.0
262414,Winston Park,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,22.6
262414,Winston Park,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
262414,Winston Park,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.42
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.43
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (RMS),A,13.6
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.96
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.8
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (RMS),A,18.3
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
262414,Winston Park,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
262414,Winston Park,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
262414,Winston Park,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
262414,Winston Park,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
262414,Winston Park,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
262414,Winston Park,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
262414,Winston Park,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,5.04
262414,Winston Park,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,13.77
262414,Winston Park,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,9.27
262414,Winston Park,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,24.5
262414,Winston Park,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,21.9
262414,Winston Park,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
262414,Winston Park,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,39.6
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,20.0,N Current (RMS),A,14.4
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.87
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.73
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (RMS),A,21.6
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
262414,Winston Park,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
262414,Winston Park,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,27.2
262414,Winston Park,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
262414,Winston Park,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
262414,Winston Park,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
262414,Winston Park,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
262414,Winston Park,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
262414,Winston Park,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
262414,Winston Park,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,5.9
262414,Winston Park,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,13.28
262414,Winston Park,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,11.17
262414,Winston Park,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,23.9
262414,Winston Park,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,24.9
262414,Winston Park,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
262414,Winston Park,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,46.5
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.33
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,20.0,N Current (RMS),A,15.4
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.63
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.35
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (RMS),A,19.3
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
262414,Winston Park,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
262414,Winston Park,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
262414,Winston Park,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
262414,Winston Park,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
262414,Winston Park,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
262414,Winston Park,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
262414,Winston Park,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
262414,Winston Park,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,5.35
262414,Winston Park,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,11.83
262414,Winston Park,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,9.7
262414,Winston Park,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,20.1
262414,Winston Park,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,23.0
262414,Winston Park,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
262414,Winston Park,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,41.0
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.42
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,20.0,N Current (RMS),A,12.5
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.47
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
262414,Winston Park,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
262414,Winston Park,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
262414,Winston Park,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
262414,Winston Park,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
262414,Winston Park,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
262414,Winston Park,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
262414,Winston Park,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
262414,Winston Park,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
262414,Winston Park,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,5.43
262414,Winston Park,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,10.88
262414,Winston Park,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,9.92
262414,Winston Park,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,19.6
262414,Winston Park,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,23.0
262414,Winston Park,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,45.1
262414,Winston Park,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,42.1
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.33
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (RMS),A,16.1
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
262414,Winston Park,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
262414,Winston Park,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,27.7
262414,Winston Park,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
262414,Winston Park,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
262414,Winston Park,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
262414,Winston Park,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
262414,Winston Park,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
262414,Winston Park,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
262414,Winston Park,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,5.74
262414,Winston Park,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,9.02
262414,Winston Park,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,9.41
262414,Winston Park,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,16.7
262414,Winston Park,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,24.5
262414,Winston Park,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,37.5
262414,Winston Park,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,40.1
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.14
