Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
262414,Winston Park,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
262414,Winston Park,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
262414,Winston Park,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
262414,Winston Park,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
262414,Winston Park,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
262414,Winston Park,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
262414,Winston Park,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
262414,Winston Park,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,5.37
262414,Winston Park,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,8.98
262414,Winston Park,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,8.37
262414,Winston Park,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,15.1
262414,Winston Park,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,22.8
262414,Winston Park,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
262414,Winston Park,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,35.5
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.37
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.7
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (RMS),A,14.1
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
262414,Winston Park,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
262414,Winston Park,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
262414,Winston Park,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
262414,Winston Park,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
262414,Winston Park,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
262414,Winston Park,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
262414,Winston Park,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
262414,Winston Park,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
262414,Winston Park,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,5.71
262414,Winston Park,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,9.49
262414,Winston Park,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,8.78
262414,Winston Park,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,15.4
262414,Winston Park,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,23.9
262414,Winston Park,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,39.2
262414,Winston Park,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,37.2
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,30.0,N Current (RMS),A,3.5
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.43
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.91
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (RMS),A,13.9
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
262414,Winston Park,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
262414,Winston Park,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
262414,Winston Park,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
262414,Winston Park,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
262414,Winston Park,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
262414,Winston Park,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
262414,Winston Park,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
262414,Winston Park,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
262414,Winston Park,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,8.18
262414,Winston Park,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,8.1
262414,Winston Park,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,8.72
262414,Winston Park,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,15.6
262414,Winston Park,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,34.1
262414,Winston Park,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,34.1
262414,Winston Park,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,37.1
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,30.0,N Current (RMS),A,3.2
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.1
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.21
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (RMS),A,16.9
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
262414,Winston Park,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
262414,Winston Park,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
262414,Winston Park,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
262414,Winston Park,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
262414,Winston Park,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
262414,Winston Park,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
262414,Winston Park,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
262414,Winston Park,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,6.44
262414,Winston Park,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,8.29
262414,Winston Park,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,9.2
262414,Winston Park,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,18.0
262414,Winston Park,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,27.5
262414,Winston Park,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,34.9
262414,Winston Park,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,39.2
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.64
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (RMS),A,14.9
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
262414,Winston Park,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
262414,Winston Park,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
262414,Winston Park,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
262414,Winston Park,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
262414,Winston Park,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
262414,Winston Park,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
262414,Winston Park,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
262414,Winston Park,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,5.78
262414,Winston Park,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,8.86
262414,Winston Park,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,9.3
262414,Winston Park,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,18.1
262414,Winston Park,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,24.4
262414,Winston Park,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
262414,Winston Park,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,39.6
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,30.0,N Current (RMS),A,3.4
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.52
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.9
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (RMS),A,15.3
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
262414,Winston Park,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
262414,Winston Park,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
262414,Winston Park,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
262414,Winston Park,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
262414,Winston Park,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
262414,Winston Park,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
262414,Winston Park,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
262414,Winston Park,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
262414,Winston Park,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,5.62
262414,Winston Park,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,8.47
262414,Winston Park,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,9.35
262414,Winston Park,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,19.0
262414,Winston Park,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,24.0
262414,Winston Park,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,35.7
262414,Winston Park,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.52
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.24
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (RMS),A,18.2
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
262414,Winston Park,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
262414,Winston Park,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
262414,Winston Park,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
262414,Winston Park,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
262414,Winston Park,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
262414,Winston Park,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
262414,Winston Park,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
262414,Winston Park,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,6.05
262414,Winston Park,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,9.61
262414,Winston Park,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,9.94
262414,Winston Park,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,19.3
262414,Winston Park,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,25.7
262414,Winston Park,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,40.2
262414,Winston Park,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,6.7
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.32
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.26
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (RMS),A,15.5
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
262414,Winston Park,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
262414,Winston Park,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
262414,Winston Park,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
262414,Winston Park,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
262414,Winston Park,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
262414,Winston Park,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
262414,Winston Park,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,6.36
262414,Winston Park,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,9.75
262414,Winston Park,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,9.24
262414,Winston Park,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,17.7
262414,Winston Park,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,26.9
262414,Winston Park,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
262414,Winston Park,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,39.2
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.55
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.06
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (RMS),A,17.3
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
262414,Winston Park,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
262414,Winston Park,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
262414,Winston Park,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
262414,Winston Park,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
262414,Winston Park,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
262414,Winston Park,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
262414,Winston Park,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
262414,Winston Park,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,5.83
262414,Winston Park,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,11.72
262414,Winston Park,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,9.05
262414,Winston Park,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,20.3
262414,Winston Park,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,24.8
262414,Winston Park,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,48.9
262414,Winston Park,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,39.4
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.14
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.51
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (RMS),A,17.5
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
262414,Winston Park,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
262414,Winston Park,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
262414,Winston Park,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
262414,Winston Park,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
262414,Winston Park,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
262414,Winston Park,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
262414,Winston Park,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
262414,Winston Park,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
262414,Winston Park,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,6.03
262414,Winston Park,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,11.82
262414,Winston Park,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,10.26
262414,Winston Park,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,20.8
262414,Winston Park,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,25.5
262414,Winston Park,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
262414,Winston Park,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,44.4
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.51
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.96
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (RMS),A,17.5
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
262414,Winston Park,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.3
262414,Winston Park,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
262414,Winston Park,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
262414,Winston Park,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
262414,Winston Park,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
262414,Winston Park,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
262414,Winston Park,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
262414,Winston Park,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
262414,Winston Park,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,6.07
262414,Winston Park,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,10.8
262414,Winston Park,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,12.25
262414,Winston Park,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,22.7
262414,Winston Park,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,25.8
262414,Winston Park,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,44.5
262414,Winston Park,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,51.3
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,30.0,N Current (RMS),A,3.7
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.87
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.07
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.52
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,15.1
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
262414,Winston Park,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
262414,Winston Park,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,28.2
262414,Winston Park,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
262414,Winston Park,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
262414,Winston Park,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
262414,Winston Park,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
262414,Winston Park,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
262414,Winston Park,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
262414,Winston Park,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
262414,Winston Park,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,8.64
262414,Winston Park,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,10.64
262414,Winston Park,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,10.19
262414,Winston Park,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,18.0
262414,Winston Park,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,36.1
262414,Winston Park,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,43.7
262414,Winston Park,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,43.4
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,30.0,N Current (RMS),A,3.9
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.55
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,17.4
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
262414,Winston Park,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
262414,Winston Park,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,28.2
262414,Winston Park,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
262414,Winston Park,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
262414,Winston Park,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
262414,Winston Park,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
262414,Winston Park,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
262414,Winston Park,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
262414,Winston Park,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,6.9
262414,Winston Park,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,10.69
262414,Winston Park,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,11.39
262414,Winston Park,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,22.4
