Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,29.2
262414,Winston Park,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,44.1
262414,Winston Park,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,48.6
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.51
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,30.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.86
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.88
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.64
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
262414,Winston Park,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
262414,Winston Park,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
262414,Winston Park,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
262414,Winston Park,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
262414,Winston Park,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
262414,Winston Park,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
262414,Winston Park,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
262414,Winston Park,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,9.6
262414,Winston Park,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,12.84
262414,Winston Park,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,11.34
262414,Winston Park,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,19.9
262414,Winston Park,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,39.9
262414,Winston Park,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,53.3
262414,Winston Park,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,47.9
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,30.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.4
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.99
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,19.7
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
262414,Winston Park,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
262414,Winston Park,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
262414,Winston Park,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
262414,Winston Park,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
262414,Winston Park,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
262414,Winston Park,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
262414,Winston Park,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
262414,Winston Park,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
262414,Winston Park,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,10.25
262414,Winston Park,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,12.96
262414,Winston Park,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,12.63
262414,Winston Park,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,21.7
262414,Winston Park,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,43.3
262414,Winston Park,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
262414,Winston Park,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.59
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,21.7
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
262414,Winston Park,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
262414,Winston Park,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
262414,Winston Park,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
262414,Winston Park,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
262414,Winston Park,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
262414,Winston Park,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
262414,Winston Park,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
262414,Winston Park,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,7.21
262414,Winston Park,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,10.84
262414,Winston Park,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,12.38
262414,Winston Park,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,26.1
262414,Winston Park,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
262414,Winston Park,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,45.3
262414,Winston Park,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,30.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.79
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.29
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,24.2
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
262414,Winston Park,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
262414,Winston Park,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
262414,Winston Park,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
262414,Winston Park,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
262414,Winston Park,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
262414,Winston Park,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
262414,Winston Park,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
262414,Winston Park,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
262414,Winston Park,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,7.69
262414,Winston Park,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,12.08
262414,Winston Park,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,13.04
262414,Winston Park,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,28.2
262414,Winston Park,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,32.4
262414,Winston Park,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
262414,Winston Park,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,55.6
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,8.7
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.28
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.07
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,20.7
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
262414,Winston Park,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
262414,Winston Park,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
262414,Winston Park,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
262414,Winston Park,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
262414,Winston Park,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
262414,Winston Park,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
262414,Winston Park,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
262414,Winston Park,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,8.77
262414,Winston Park,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,12.73
262414,Winston Park,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,11.72
262414,Winston Park,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,23.9
262414,Winston Park,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,37.1
262414,Winston Park,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
262414,Winston Park,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,49.9
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.04
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.49
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.99
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,27.6
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
262414,Winston Park,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
262414,Winston Park,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
262414,Winston Park,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
262414,Winston Park,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
262414,Winston Park,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
262414,Winston Park,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
262414,Winston Park,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
262414,Winston Park,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,7.85
262414,Winston Park,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,13.43
262414,Winston Park,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,14.07
262414,Winston Park,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,29.2
262414,Winston Park,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,33.1
262414,Winston Park,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
262414,Winston Park,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,59.1
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,30.0,N Current (RMS),A,4.7
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.6
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.07
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (RMS),A,20.6
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
262414,Winston Park,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
262414,Winston Park,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
262414,Winston Park,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
262414,Winston Park,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
262414,Winston Park,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
262414,Winston Park,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
262414,Winston Park,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
262414,Winston Park,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
262414,Winston Park,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,9.97
262414,Winston Park,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,14.42
262414,Winston Park,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,14.87
262414,Winston Park,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,25.2
262414,Winston Park,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,42.5
262414,Winston Park,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
262414,Winston Park,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.92
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,30.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.75
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.37
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (RMS),A,21.4
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
262414,Winston Park,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
262414,Winston Park,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
262414,Winston Park,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
262414,Winston Park,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
262414,Winston Park,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
262414,Winston Park,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
262414,Winston Park,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
262414,Winston Park,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,12.07
262414,Winston Park,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,15.26
262414,Winston Park,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,15.18
262414,Winston Park,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,23.5
262414,Winston Park,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,50.2
262414,Winston Park,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,62.5
262414,Winston Park,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,64.2
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,30.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.82
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.29
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (RMS),A,20.0
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
262414,Winston Park,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
262414,Winston Park,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
262414,Winston Park,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
262414,Winston Park,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
262414,Winston Park,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
262414,Winston Park,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
262414,Winston Park,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
262414,Winston Park,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
262414,Winston Park,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
262414,Winston Park,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,10.08
262414,Winston Park,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,14.48
262414,Winston Park,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,13.04
262414,Winston Park,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,25.3
262414,Winston Park,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,42.4
262414,Winston Park,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,60.3
262414,Winston Park,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,55.8
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,30.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.68
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (RMS),A,20.7
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
262414,Winston Park,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
262414,Winston Park,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
262414,Winston Park,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
262414,Winston Park,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
262414,Winston Park,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
262414,Winston Park,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
262414,Winston Park,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
262414,Winston Park,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
262414,Winston Park,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,10.04
262414,Winston Park,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,12.06
262414,Winston Park,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,12.4
262414,Winston Park,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,26.0
262414,Winston Park,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,42.4
262414,Winston Park,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
262414,Winston Park,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,54.1
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,30.0,N Current (RMS),A,4.7
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.98
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.04
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.16
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (RMS),A,21.5
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.3
262414,Winston Park,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
262414,Winston Park,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
262414,Winston Park,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
262414,Winston Park,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
262414,Winston Park,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
262414,Winston Park,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
262414,Winston Park,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
262414,Winston Park,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
262414,Winston Park,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
262414,Winston Park,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,8.67
262414,Winston Park,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,13.97
262414,Winston Park,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,10.98
262414,Winston Park,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,27.6
262414,Winston Park,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
262414,Winston Park,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,58.4
262414,Winston Park,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,47.5
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,30.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.53
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.74
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.64
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (RMS),A,22.2
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
262414,Winston Park,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
262414,Winston Park,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,28.7
262414,Winston Park,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
262414,Winston Park,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
262414,Winston Park,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
262414,Winston Park,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
262414,Winston Park,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
262414,Winston Park,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
262414,Winston Park,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,10.1
262414,Winston Park,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,14.32
262414,Winston Park,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,11.68
262414,Winston Park,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,29.4
262414,Winston Park,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,43.0
262414,Winston Park,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,60.9
262414,Winston Park,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,30.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
