Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,4.9
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.54
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.01
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.17
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (RMS),A,20.4
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
262414,Winston Park,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
262414,Winston Park,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
262414,Winston Park,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
262414,Winston Park,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
262414,Winston Park,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
262414,Winston Park,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
262414,Winston Park,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
262414,Winston Park,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,12.21
262414,Winston Park,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,10.97
262414,Winston Park,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,14.52
262414,Winston Park,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,26.1
262414,Winston Park,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
262414,Winston Park,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,46.1
262414,Winston Park,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.74
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.01
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.57
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (RMS),A,22.2
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
262414,Winston Park,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
262414,Winston Park,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
262414,Winston Park,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
262414,Winston Park,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
262414,Winston Park,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
262414,Winston Park,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
262414,Winston Park,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
262414,Winston Park,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
262414,Winston Park,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,13.1
262414,Winston Park,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,11.43
262414,Winston Park,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,12.98
262414,Winston Park,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,25.8
262414,Winston Park,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,55.1
262414,Winston Park,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,47.9
262414,Winston Park,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,54.7
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,30.0,N Current (RMS),A,4.1
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.22
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
262414,Winston Park,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
262414,Winston Park,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
262414,Winston Park,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
262414,Winston Park,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
262414,Winston Park,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
262414,Winston Park,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
262414,Winston Park,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
262414,Winston Park,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
262414,Winston Park,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,14.33
262414,Winston Park,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,12.05
262414,Winston Park,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,13.6
262414,Winston Park,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,24.9
262414,Winston Park,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,59.2
262414,Winston Park,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,49.9
262414,Winston Park,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,57.3
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,30.0,N Current (RMS),A,4.7
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.1
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,10.7
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.98
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.18
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (RMS),A,27.6
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
262414,Winston Park,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
262414,Winston Park,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
262414,Winston Park,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
262414,Winston Park,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
262414,Winston Park,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
262414,Winston Park,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,10.61
262414,Winston Park,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,13.29
262414,Winston Park,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,15.48
262414,Winston Park,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,28.9
262414,Winston Park,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,44.2
262414,Winston Park,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,54.8
262414,Winston Park,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,30.0,N Current (RMS),A,3.6
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.62
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.93
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (RMS),A,28.2
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
262414,Winston Park,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
262414,Winston Park,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
262414,Winston Park,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
262414,Winston Park,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
262414,Winston Park,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
262414,Winston Park,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
262414,Winston Park,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,11.58
262414,Winston Park,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,14.13
262414,Winston Park,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,16.38
262414,Winston Park,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,27.3
262414,Winston Park,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,48.3
262414,Winston Park,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,57.8
262414,Winston Park,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,67.7
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,30.0,N Current (RMS),A,4.4
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.2
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,17.3
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.78
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.82
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (RMS),A,36.4
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
262414,Winston Park,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.9
262414,Winston Park,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
262414,Winston Park,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
262414,Winston Park,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
262414,Winston Park,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
262414,Winston Park,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,11.81
262414,Winston Park,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,15.17
262414,Winston Park,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,19.21
262414,Winston Park,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,33.8
262414,Winston Park,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,49.2
262414,Winston Park,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
262414,Winston Park,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,79.5
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,30.0,N Current (RMS),A,5.1
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.36
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.33
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.86
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (RMS),A,26.0
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
262414,Winston Park,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
262414,Winston Park,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
262414,Winston Park,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
262414,Winston Park,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
262414,Winston Park,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
262414,Winston Park,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,10.01
262414,Winston Park,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,16.63
262414,Winston Park,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,15.14
262414,Winston Park,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,29.7
262414,Winston Park,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,41.7
262414,Winston Park,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,68.7
262414,Winston Park,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,63.2
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,30.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.52
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.19
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (RMS),A,28.9
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
262414,Winston Park,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
262414,Winston Park,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
262414,Winston Park,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
262414,Winston Park,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
262414,Winston Park,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
262414,Winston Park,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,10.87
262414,Winston Park,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,15.7
262414,Winston Park,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,17.29
262414,Winston Park,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,32.2
262414,Winston Park,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
262414,Winston Park,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
262414,Winston Park,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,72.1
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,30.0,N Current (RMS),A,3.9
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.55
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.75
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.07
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (RMS),A,30.8
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
262414,Winston Park,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
262414,Winston Park,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
262414,Winston Park,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
262414,Winston Park,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
262414,Winston Park,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,10.47
262414,Winston Park,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,16.37
262414,Winston Park,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,15.05
262414,Winston Park,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,30.2
262414,Winston Park,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,43.9
262414,Winston Park,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,68.1
262414,Winston Park,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,63.5
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,30.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.7
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,13.9
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.36
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.1
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.91
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (RMS),A,31.3
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.5
262414,Winston Park,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
262414,Winston Park,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
262414,Winston Park,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
262414,Winston Park,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
262414,Winston Park,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
262414,Winston Park,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,11.39
262414,Winston Park,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,21.7
262414,Winston Park,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,13.44
262414,Winston Park,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,37.1
262414,Winston Park,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,47.6
262414,Winston Park,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
262414,Winston Park,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,57.2
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.61
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.57
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,30.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,11.4
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.63
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.31
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.71
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (RMS),A,23.8
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.2
262414,Winston Park,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
262414,Winston Park,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
262414,Winston Park,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
262414,Winston Park,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
262414,Winston Park,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
262414,Winston Park,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,15.01
262414,Winston Park,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,23.85
262414,Winston Park,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,16.58
262414,Winston Park,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,33.9
262414,Winston Park,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
262414,Winston Park,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,98.3
262414,Winston Park,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,30.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.54
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,18.8
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.24
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.61
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.07
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (RMS),A,19.0
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
262414,Winston Park,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
262414,Winston Park,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
262414,Winston Park,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
262414,Winston Park,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
262414,Winston Park,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
262414,Winston Park,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
262414,Winston Park,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
262414,Winston Park,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,17.75
262414,Winston Park,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,16.53
262414,Winston Park,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,13.68
262414,Winston Park,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,26.9
262414,Winston Park,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
262414,Winston Park,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,69.3
262414,Winston Park,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.1
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.07
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,30.0,N Current (RMS),A,11.3
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,16.5
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.47
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.71
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (RMS),A,33.0
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
