Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,58.1
262414,Winston Park,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
262414,Winston Park,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
262414,Winston Park,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
262414,Winston Park,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
262414,Winston Park,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,15.79
262414,Winston Park,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,17.45
262414,Winston Park,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,17.44
262414,Winston Park,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,28.6
262414,Winston Park,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,66.0
262414,Winston Park,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,72.2
262414,Winston Park,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.92
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,30.0,N Current (RMS),A,13.3
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.73
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.3
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,22.9
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.25
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.57
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.18
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (RMS),A,28.1
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,52.7
262414,Winston Park,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
262414,Winston Park,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
262414,Winston Park,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
262414,Winston Park,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
262414,Winston Park,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
262414,Winston Park,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,18.9
262414,Winston Park,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,21.85
262414,Winston Park,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,17.11
262414,Winston Park,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,31.7
262414,Winston Park,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,80.8
262414,Winston Park,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,89.8
262414,Winston Park,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,72.2
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,30.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,12.0
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.27
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.91
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,21.08
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (RMS),A,50.3
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.1
262414,Winston Park,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,87.6
262414,Winston Park,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
262414,Winston Park,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
262414,Winston Park,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
262414,Winston Park,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
262414,Winston Park,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
262414,Winston Park,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
262414,Winston Park,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,12.87
262414,Winston Park,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,16.38
262414,Winston Park,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,22.91
262414,Winston Park,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,43.4
262414,Winston Park,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,54.2
262414,Winston Park,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,67.9
262414,Winston Park,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,95.3
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,30.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.3
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,18.1
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.48
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.66
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.43
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (RMS),A,47.1
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,57.1
262414,Winston Park,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,85.2
262414,Winston Park,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
262414,Winston Park,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
262414,Winston Park,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
262414,Winston Park,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
262414,Winston Park,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
262414,Winston Park,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,15.85
262414,Winston Park,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,20.56
262414,Winston Park,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,23.15
262414,Winston Park,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,38.3
262414,Winston Park,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,66.5
262414,Winston Park,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,85.6
262414,Winston Park,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,97.3
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.65
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.86
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,19.8
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.34
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.09
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,35.5
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,63.8
262414,Winston Park,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
262414,Winston Park,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
262414,Winston Park,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
262414,Winston Park,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
262414,Winston Park,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
262414,Winston Park,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
262414,Winston Park,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
262414,Winston Park,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,18.14
262414,Winston Park,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,22.64
262414,Winston Park,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,20.64
262414,Winston Park,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,31.4
262414,Winston Park,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,76.1
262414,Winston Park,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,93.8
262414,Winston Park,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,87.1
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,30.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.79
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,22.7
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.49
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.11
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,33.0
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.3
262414,Winston Park,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.8
262414,Winston Park,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
262414,Winston Park,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
262414,Winston Park,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
262414,Winston Park,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
262414,Winston Park,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
262414,Winston Park,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
262414,Winston Park,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
262414,Winston Park,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,17.06
262414,Winston Park,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,19.6
262414,Winston Park,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,17.32
262414,Winston Park,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,27.9
262414,Winston Park,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
262414,Winston Park,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,81.2
262414,Winston Park,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,73.5
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,30.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.61
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,14.6
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.48
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.3
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,40.8
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.1
262414,Winston Park,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,68.7
262414,Winston Park,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
262414,Winston Park,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
262414,Winston Park,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
262414,Winston Park,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
262414,Winston Park,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
262414,Winston Park,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
262414,Winston Park,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,13.65
262414,Winston Park,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,19.52
262414,Winston Park,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,20.38
262414,Winston Park,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,37.1
262414,Winston Park,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,57.5
262414,Winston Park,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,80.4
262414,Winston Park,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,86.5
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,30.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.25
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.8
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.31
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,35.7
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,68.7
262414,Winston Park,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.5
262414,Winston Park,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
262414,Winston Park,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
262414,Winston Park,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
262414,Winston Park,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
262414,Winston Park,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
262414,Winston Park,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
262414,Winston Park,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,13.04
262414,Winston Park,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,21.22
262414,Winston Park,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,19.06
262414,Winston Park,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,36.7
262414,Winston Park,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
262414,Winston Park,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,89.2
262414,Winston Park,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,80.9
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,30.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,13.0
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.3
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.59
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.31
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,30.3
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
262414,Winston Park,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
262414,Winston Park,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
262414,Winston Park,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
262414,Winston Park,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
262414,Winston Park,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
262414,Winston Park,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
262414,Winston Park,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
262414,Winston Park,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,12.91
262414,Winston Park,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,13.14
262414,Winston Park,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,18.45
262414,Winston Park,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,32.4
262414,Winston Park,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
262414,Winston Park,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,54.9
262414,Winston Park,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,78.2
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,30.0,N Current (RMS),A,6.7
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,15.0
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.99
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.84
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.95
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,27.9
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
262414,Winston Park,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
262414,Winston Park,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
262414,Winston Park,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
262414,Winston Park,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
262414,Winston Park,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
262414,Winston Park,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,17.68
262414,Winston Park,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,11.34
262414,Winston Park,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,16.72
262414,Winston Park,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,33.1
262414,Winston Park,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
262414,Winston Park,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,48.4
262414,Winston Park,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,70.1
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,30.0,N Current (RMS),A,4.5
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,10.0
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.78
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.7
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.49
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,27.9
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.4
262414,Winston Park,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.5
262414,Winston Park,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
262414,Winston Park,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
262414,Winston Park,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
262414,Winston Park,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
262414,Winston Park,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
262414,Winston Park,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,17.15
262414,Winston Park,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,14.47
262414,Winston Park,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,19.7
262414,Winston Park,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,31.4
262414,Winston Park,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,71.7
262414,Winston Park,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
262414,Winston Park,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,21.1
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.6
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.68
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.69
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,37.6
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,66.4
262414,Winston Park,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.9
262414,Winston Park,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
262414,Winston Park,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
262414,Winston Park,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
262414,Winston Park,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
262414,Winston Park,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
262414,Winston Park,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
262414,Winston Park,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,18.47
262414,Winston Park,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,20.26
262414,Winston Park,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,18.15
262414,Winston Park,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,32.3
262414,Winston Park,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,77.3
262414,Winston Park,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
262414,Winston Park,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.43
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,30.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.48
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,17.7
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.63
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.61
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.3
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,55.1
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
262414,Winston Park,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,86.7
262414,Winston Park,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
262414,Winston Park,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
262414,Winston Park,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
262414,Winston Park,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
262414,Winston Park,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
262414,Winston Park,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,15.21
262414,Winston Park,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,13.52
262414,Winston Park,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,21.74
262414,Winston Park,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,40.0
262414,Winston Park,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,63.8
262414,Winston Park,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
