Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,92.8
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,30.0,N Current (RMS),A,10.4
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.44
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.41
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,61.3
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
262414,Winston Park,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,89.2
262414,Winston Park,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
262414,Winston Park,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
262414,Winston Park,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
262414,Winston Park,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
262414,Winston Park,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,13.83
262414,Winston Park,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,10.55
262414,Winston Park,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,25.5
262414,Winston Park,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,52.9
262414,Winston Park,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,60.2
262414,Winston Park,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
262414,Winston Park,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,106.9
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,30.0,N Current (RMS),A,3.7
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,15.5
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.43
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.3
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.27
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,29.8
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
262414,Winston Park,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
262414,Winston Park,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
262414,Winston Park,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
262414,Winston Park,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
262414,Winston Park,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
262414,Winston Park,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
262414,Winston Park,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,13.61
262414,Winston Park,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,11.73
262414,Winston Park,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,14.37
262414,Winston Park,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,25.1
262414,Winston Park,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,57.8
262414,Winston Park,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
262414,Winston Park,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,60.6
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.41
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,30.0,N Current (RMS),A,5.3
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.15
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.63
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,22.8
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
262414,Winston Park,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
262414,Winston Park,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
262414,Winston Park,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
262414,Winston Park,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
262414,Winston Park,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
262414,Winston Park,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
262414,Winston Park,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
262414,Winston Park,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,9.16
262414,Winston Park,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,8.85
262414,Winston Park,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,11.94
262414,Winston Park,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,23.0
262414,Winston Park,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
262414,Winston Park,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
262414,Winston Park,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,50.9
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.4
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,30.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.43
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.59
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.08
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.73
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,21.2
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
262414,Winston Park,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
262414,Winston Park,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
262414,Winston Park,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
262414,Winston Park,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
262414,Winston Park,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
262414,Winston Park,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
262414,Winston Park,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
262414,Winston Park,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,10.08
262414,Winston Park,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,7.49
262414,Winston Park,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,10.56
262414,Winston Park,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,21.2
262414,Winston Park,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,42.3
262414,Winston Park,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,32.9
262414,Winston Park,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,44.7
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,30.0,N Current (RMS),A,4.0
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.78
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.68
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.58
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
262414,Winston Park,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
262414,Winston Park,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
262414,Winston Park,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
262414,Winston Park,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
262414,Winston Park,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
262414,Winston Park,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
262414,Winston Park,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
262414,Winston Park,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,11.76
262414,Winston Park,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,9.01
262414,Winston Park,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,12.5
262414,Winston Park,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,22.8
262414,Winston Park,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,49.2
262414,Winston Park,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,38.2
262414,Winston Park,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,30.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.52
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.05
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.38
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,39.6
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.2
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
262414,Winston Park,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,73.1
262414,Winston Park,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
262414,Winston Park,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
262414,Winston Park,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
262414,Winston Park,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
262414,Winston Park,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
262414,Winston Park,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
262414,Winston Park,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,12.71
262414,Winston Park,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,11.73
262414,Winston Park,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,20.24
262414,Winston Park,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,36.6
262414,Winston Park,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,52.9
262414,Winston Park,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
262414,Winston Park,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,84.2
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,30.0,N Current (RMS),A,6.7
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.78
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.8
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.89
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,27.9
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
262414,Winston Park,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
262414,Winston Park,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
262414,Winston Park,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
262414,Winston Park,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
262414,Winston Park,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
262414,Winston Park,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
262414,Winston Park,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
262414,Winston Park,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
262414,Winston Park,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,11.26
262414,Winston Park,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,14.73
262414,Winston Park,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,16.08
262414,Winston Park,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,27.4
262414,Winston Park,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,47.3
262414,Winston Park,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
262414,Winston Park,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.31
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,30.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.08
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.61
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.25
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.18
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,28.4
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
262414,Winston Park,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
262414,Winston Park,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
262414,Winston Park,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
262414,Winston Park,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
262414,Winston Park,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
262414,Winston Park,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
262414,Winston Park,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
262414,Winston Park,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,10.0
262414,Winston Park,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,9.6
262414,Winston Park,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,12.57
262414,Winston Park,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,24.1
262414,Winston Park,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,42.4
262414,Winston Park,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
262414,Winston Park,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.27
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,30.0,N Current (RMS),A,7.7
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.55
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,15.5
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.28
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.79
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.89
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,29.7
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.5
262414,Winston Park,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
262414,Winston Park,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
262414,Winston Park,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
262414,Winston Park,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
262414,Winston Park,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
262414,Winston Park,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,10.62
262414,Winston Park,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,17.85
262414,Winston Park,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,12.06
262414,Winston Park,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,31.2
262414,Winston Park,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
262414,Winston Park,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,77.4
262414,Winston Park,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,52.6
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,30.0,N Current (RMS),A,4.8
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,12.2
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.35
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.71
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,34.0
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.7
262414,Winston Park,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
262414,Winston Park,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
262414,Winston Park,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
262414,Winston Park,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
262414,Winston Park,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
262414,Winston Park,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,8.37
262414,Winston Park,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,14.07
262414,Winston Park,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,17.39
262414,Winston Park,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,39.8
262414,Winston Park,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,35.7
262414,Winston Park,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,62.9
262414,Winston Park,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,73.5
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,30.0,N Current (RMS),A,3.6
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.64
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.9
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,32.2
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
262414,Winston Park,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
262414,Winston Park,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
262414,Winston Park,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
262414,Winston Park,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
262414,Winston Park,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
262414,Winston Park,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
262414,Winston Park,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
262414,Winston Park,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,7.52
262414,Winston Park,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,9.41
262414,Winston Park,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,15.84
262414,Winston Park,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,35.2
262414,Winston Park,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,32.4
262414,Winston Park,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
262414,Winston Park,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.34
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.52
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,30.0,N Current (RMS),A,4.7
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.42
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,34.7
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
262414,Winston Park,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
262414,Winston Park,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
262414,Winston Park,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
262414,Winston Park,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
262414,Winston Park,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
262414,Winston Park,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,6.15
262414,Winston Park,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,7.56
262414,Winston Park,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,14.88
262414,Winston Park,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,39.4
262414,Winston Park,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,26.9
262414,Winston Park,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,34.2
262414,Winston Park,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,30.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.26
