Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.61
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,29.2
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
262414,Winston Park,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
262414,Winston Park,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
262414,Winston Park,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
262414,Winston Park,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
262414,Winston Park,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
262414,Winston Park,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
262414,Winston Park,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
262414,Winston Park,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,8.0
262414,Winston Park,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,9.4
262414,Winston Park,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,18.93
262414,Winston Park,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,43.4
262414,Winston Park,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,34.2
262414,Winston Park,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,40.8
262414,Winston Park,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,79.1
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.48
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,30.0,N Current (RMS),A,23.0
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,11.2
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.23
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.36
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,26.0
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
262414,Winston Park,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
262414,Winston Park,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
262414,Winston Park,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
262414,Winston Park,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
262414,Winston Park,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
262414,Winston Park,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
262414,Winston Park,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,7.81
262414,Winston Park,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,15.72
262414,Winston Park,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,14.92
262414,Winston Park,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,36.2
262414,Winston Park,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,33.0
262414,Winston Park,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,67.7
262414,Winston Park,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,62.5
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.36
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.37
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.16
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.46
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.06
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,23.4
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
262414,Winston Park,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
262414,Winston Park,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
262414,Winston Park,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
262414,Winston Park,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
262414,Winston Park,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
262414,Winston Park,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
262414,Winston Park,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
262414,Winston Park,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,7.98
262414,Winston Park,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,11.96
262414,Winston Park,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,14.47
262414,Winston Park,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,27.0
262414,Winston Park,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,34.7
262414,Winston Park,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
262414,Winston Park,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.63
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,37.4
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
262414,Winston Park,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
262414,Winston Park,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
262414,Winston Park,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
262414,Winston Park,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
262414,Winston Park,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
262414,Winston Park,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
262414,Winston Park,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
262414,Winston Park,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,8.41
262414,Winston Park,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,9.19
262414,Winston Park,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,16.9
262414,Winston Park,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,38.1
262414,Winston Park,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,35.9
262414,Winston Park,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,39.4
262414,Winston Park,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,72.1
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.3
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.37
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,30.0,N Current (RMS),A,4.6
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.0
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.56
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,29.2
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
262414,Winston Park,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
262414,Winston Park,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
262414,Winston Park,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
262414,Winston Park,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
262414,Winston Park,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
262414,Winston Park,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
262414,Winston Park,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
262414,Winston Park,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,5.94
262414,Winston Park,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,8.97
262414,Winston Park,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,10.32
262414,Winston Park,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,24.7
262414,Winston Park,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,25.9
262414,Winston Park,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,38.9
262414,Winston Park,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,44.4
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.31
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.13
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,30.0,N Current (RMS),A,4.7
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.4
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.14
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,35.6
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
262414,Winston Park,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
262414,Winston Park,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
262414,Winston Park,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
262414,Winston Park,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
262414,Winston Park,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
262414,Winston Park,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
262414,Winston Park,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
262414,Winston Park,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,6.27
262414,Winston Park,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,8.83
262414,Winston Park,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,14.87
262414,Winston Park,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,38.1
262414,Winston Park,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,27.1
262414,Winston Park,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,38.8
262414,Winston Park,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,30.0,N Current (RMS),A,4.8
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.91
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,38.0
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
262414,Winston Park,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.1
262414,Winston Park,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
262414,Winston Park,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
262414,Winston Park,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
262414,Winston Park,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
262414,Winston Park,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
262414,Winston Park,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
262414,Winston Park,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,8.84
262414,Winston Park,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,8.45
262414,Winston Park,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,15.85
262414,Winston Park,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,35.5
262414,Winston Park,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,37.9
262414,Winston Park,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,37.8
262414,Winston Park,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,66.7
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.4
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.74
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,30.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.26
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,39.7
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
262414,Winston Park,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
262414,Winston Park,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,28.7
262414,Winston Park,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
262414,Winston Park,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
262414,Winston Park,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.41
262414,Winston Park,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
262414,Winston Park,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
262414,Winston Park,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
262414,Winston Park,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
262414,Winston Park,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
262414,Winston Park,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,10.92
262414,Winston Park,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,6.43
262414,Winston Park,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,13.82
262414,Winston Park,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,32.6
262414,Winston Park,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,46.2
262414,Winston Park,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,31.6
262414,Winston Park,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.21
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,30.0,N Current (RMS),A,4.6
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.27
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,14.1
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.77
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,53.2
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
262414,Winston Park,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,76.6
262414,Winston Park,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
262414,Winston Park,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
262414,Winston Park,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
262414,Winston Park,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
262414,Winston Park,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
262414,Winston Park,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,13.07
262414,Winston Park,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,10.21
262414,Winston Park,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,21.6
262414,Winston Park,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,47.3
262414,Winston Park,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
262414,Winston Park,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
262414,Winston Park,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,91.4
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.44
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,30.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.24
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.62
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,16.1
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.78
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.91
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,23.1
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
262414,Winston Park,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
262414,Winston Park,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
262414,Winston Park,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
262414,Winston Park,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
262414,Winston Park,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
262414,Winston Park,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
262414,Winston Park,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
262414,Winston Park,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,17.05
262414,Winston Park,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,11.96
262414,Winston Park,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,14.09
262414,Winston Park,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,29.4
262414,Winston Park,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,71.9
262414,Winston Park,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
262414,Winston Park,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.13
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,30.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.24
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.13
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.18
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,23.8
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
262414,Winston Park,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
262414,Winston Park,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
262414,Winston Park,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
262414,Winston Park,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
262414,Winston Park,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
262414,Winston Park,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
262414,Winston Park,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,12.17
262414,Winston Park,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,12.81
262414,Winston Park,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,16.21
262414,Winston Park,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,23.2
262414,Winston Park,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
262414,Winston Park,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,53.8
262414,Winston Park,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,67.8
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,30.0,N Current (RMS),A,5.1
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.73
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.24
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,19.3
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.01
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
262414,Winston Park,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
262414,Winston Park,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
262414,Winston Park,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
262414,Winston Park,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
262414,Winston Park,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
262414,Winston Park,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
262414,Winston Park,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
262414,Winston Park,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,15.7
262414,Winston Park,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,8.5
262414,Winston Park,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,15.62
262414,Winston Park,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,30.7
262414,Winston Park,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,65.4
262414,Winston Park,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,38.4
262414,Winston Park,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,65.6
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,30.0,N Current (RMS),A,7.7
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.25
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,20.3
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.74
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,24.6
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
262414,Winston Park,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
262414,Winston Park,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
262414,Winston Park,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
