Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
262414,Winston Park,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
262414,Winston Park,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
262414,Winston Park,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
262414,Winston Park,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,9.41
262414,Winston Park,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,9.67
262414,Winston Park,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,20.23
262414,Winston Park,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,42.1
262414,Winston Park,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
262414,Winston Park,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,41.6
262414,Winston Park,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,85.6
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.27
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,30.0,N Current (RMS),A,5.3
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.72
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.9
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.44
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.97
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,30.2
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
262414,Winston Park,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
262414,Winston Park,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
262414,Winston Park,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
262414,Winston Park,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
262414,Winston Park,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
262414,Winston Park,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,16.17
262414,Winston Park,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,4.3
262414,Winston Park,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,15.56
262414,Winston Park,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,43.6
262414,Winston Park,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,68.9
262414,Winston Park,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,21.3
262414,Winston Park,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,65.6
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,30.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.79
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.06
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,24.9
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.7
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.54
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.54
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,31.9
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
262414,Winston Park,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
262414,Winston Park,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
262414,Winston Park,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
262414,Winston Park,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
262414,Winston Park,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
262414,Winston Park,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
262414,Winston Park,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
262414,Winston Park,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,15.42
262414,Winston Park,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,6.47
262414,Winston Park,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,17.82
262414,Winston Park,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,45.5
262414,Winston Park,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,67.1
262414,Winston Park,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,29.4
262414,Winston Park,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.2
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.8
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.03
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,34.3
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
262414,Winston Park,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
262414,Winston Park,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,28.2
262414,Winston Park,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
262414,Winston Park,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
262414,Winston Park,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
262414,Winston Park,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
262414,Winston Park,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
262414,Winston Park,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
262414,Winston Park,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
262414,Winston Park,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,13.58
262414,Winston Park,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,5.4
262414,Winston Park,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,17.41
262414,Winston Park,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,42.4
262414,Winston Park,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,57.4
262414,Winston Park,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,25.4
262414,Winston Park,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,73.7
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,30.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,8.7
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.69
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.17
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,26.3
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
262414,Winston Park,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
262414,Winston Park,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
262414,Winston Park,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
262414,Winston Park,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
262414,Winston Park,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
262414,Winston Park,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
262414,Winston Park,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
262414,Winston Park,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
262414,Winston Park,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,11.38
262414,Winston Park,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,5.85
262414,Winston Park,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,13.95
262414,Winston Park,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,31.8
262414,Winston Park,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,48.1
262414,Winston Park,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,27.4
262414,Winston Park,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,58.8
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,30.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,10.9
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.56
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.63
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.38
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,24.2
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
262414,Winston Park,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
262414,Winston Park,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
262414,Winston Park,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
262414,Winston Park,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
262414,Winston Park,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
262414,Winston Park,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
262414,Winston Park,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
262414,Winston Park,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
262414,Winston Park,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,13.48
262414,Winston Park,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,9.08
262414,Winston Park,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,13.09
262414,Winston Park,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,28.6
262414,Winston Park,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,58.6
262414,Winston Park,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,39.3
262414,Winston Park,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.28
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,30.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,16.7
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.5
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.31
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.34
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (RMS),A,29.1
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.0
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
262414,Winston Park,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
262414,Winston Park,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
262414,Winston Park,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
262414,Winston Park,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
262414,Winston Park,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
262414,Winston Park,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
262414,Winston Park,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
262414,Winston Park,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
262414,Winston Park,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
262414,Winston Park,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,21.09
262414,Winston Park,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,9.3
262414,Winston Park,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,12.54
262414,Winston Park,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,42.4
262414,Winston Park,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,88.7
262414,Winston Park,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,39.0
262414,Winston Park,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,52.1
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,30.0,N Current (RMS),A,4.1
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.66
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,19.4
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.42
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.31
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.36
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (RMS),A,22.8
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
262414,Winston Park,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.4
262414,Winston Park,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,27.7
262414,Winston Park,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
262414,Winston Park,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
262414,Winston Park,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
262414,Winston Park,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
262414,Winston Park,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
262414,Winston Park,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
262414,Winston Park,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,19.22
262414,Winston Park,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,10.35
262414,Winston Park,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,14.87
262414,Winston Park,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,34.9
262414,Winston Park,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,79.8
262414,Winston Park,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,43.4
262414,Winston Park,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,63.3
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.93
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.63
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.49
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (RMS),A,37.5
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
262414,Winston Park,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.4
262414,Winston Park,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,27.7
262414,Winston Park,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
262414,Winston Park,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
262414,Winston Park,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
262414,Winston Park,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
262414,Winston Park,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
262414,Winston Park,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
262414,Winston Park,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
262414,Winston Park,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
262414,Winston Park,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,15.16
262414,Winston Park,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,9.75
262414,Winston Park,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,18.57
262414,Winston Park,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,36.9
262414,Winston Park,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
262414,Winston Park,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,41.0
262414,Winston Park,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,78.9
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,30.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.28
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (RMS),A,35.5
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
262414,Winston Park,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
262414,Winston Park,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,27.7
262414,Winston Park,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
262414,Winston Park,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
262414,Winston Park,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
262414,Winston Park,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
262414,Winston Park,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
262414,Winston Park,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
262414,Winston Park,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,10.74
262414,Winston Park,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,11.24
262414,Winston Park,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,16.35
262414,Winston Park,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,33.2
262414,Winston Park,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
262414,Winston Park,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,48.3
262414,Winston Park,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,30.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.5
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.38
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.19
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (RMS),A,25.8
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.5
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
262414,Winston Park,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
262414,Winston Park,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,27.7
262414,Winston Park,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
262414,Winston Park,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
262414,Winston Park,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
262414,Winston Park,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
262414,Winston Park,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
262414,Winston Park,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,16.0
262414,Winston Park,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,13.56
262414,Winston Park,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,15.2
262414,Winston Park,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,27.6
262414,Winston Park,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,69.6
262414,Winston Park,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,57.1
262414,Winston Park,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,63.3
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,30.0,N Current (RMS),A,4.2
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.66
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.31
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.44
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (RMS),A,26.8
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
262414,Winston Park,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
262414,Winston Park,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
262414,Winston Park,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
262414,Winston Park,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
262414,Winston Park,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
262414,Winston Park,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
262414,Winston Park,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
262414,Winston Park,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,11.19
262414,Winston Park,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,11.63
262414,Winston Park,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,16.36
262414,Winston Park,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,31.6
262414,Winston Park,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,51.1
262414,Winston Park,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,48.6
262414,Winston Park,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,67.5
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.7
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,17.3
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.74
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.76
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (RMS),A,25.4
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
262414,Winston Park,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
262414,Winston Park,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
262414,Winston Park,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
262414,Winston Park,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
262414,Winston Park,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
262414,Winston Park,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
262414,Winston Park,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,13.77
262414,Winston Park,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,8.93
262414,Winston Park,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,18.61
262414,Winston Park,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,35.8
262414,Winston Park,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,57.9
262414,Winston Park,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,38.4
262414,Winston Park,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,77.3
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
