Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,30.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.84
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,13.9
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.85
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.15
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.48
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,29.4
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
262414,Winston Park,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
262414,Winston Park,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,27.7
262414,Winston Park,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
262414,Winston Park,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
262414,Winston Park,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
262414,Winston Park,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
262414,Winston Park,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
262414,Winston Park,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
262414,Winston Park,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,12.97
262414,Winston Park,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,8.71
262414,Winston Park,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,17.33
262414,Winston Park,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,40.2
262414,Winston Park,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,56.5
262414,Winston Park,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,37.7
262414,Winston Park,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,73.9
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,30.0,N Current (RMS),A,4.0
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.49
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.9
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.58
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.81
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,18.7
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
262414,Winston Park,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
262414,Winston Park,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
262414,Winston Park,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
262414,Winston Park,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
262414,Winston Park,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
262414,Winston Park,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
262414,Winston Park,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
262414,Winston Park,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
262414,Winston Park,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,12.11
262414,Winston Park,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,10.83
262414,Winston Park,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,12.64
262414,Winston Park,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,20.7
262414,Winston Park,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,51.7
262414,Winston Park,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
262414,Winston Park,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,52.8
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.5
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.95
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.4
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,23.4
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
262414,Winston Park,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
262414,Winston Park,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
262414,Winston Park,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
262414,Winston Park,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
262414,Winston Park,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
262414,Winston Park,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
262414,Winston Park,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
262414,Winston Park,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,6.62
262414,Winston Park,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,9.89
262414,Winston Park,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,13.18
262414,Winston Park,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,27.8
262414,Winston Park,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,28.3
262414,Winston Park,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
262414,Winston Park,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,55.4
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,30.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,13.1
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.39
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,23.3
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
262414,Winston Park,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
262414,Winston Park,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
262414,Winston Park,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
262414,Winston Park,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
262414,Winston Park,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
262414,Winston Park,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
262414,Winston Park,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,9.43
262414,Winston Park,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,11.08
262414,Winston Park,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,10.94
262414,Winston Park,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,23.4
262414,Winston Park,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,40.3
262414,Winston Park,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,48.8
262414,Winston Park,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,30.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.21
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.42
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,23.8
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
262414,Winston Park,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
262414,Winston Park,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
262414,Winston Park,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
262414,Winston Park,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
262414,Winston Park,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
262414,Winston Park,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
262414,Winston Park,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
262414,Winston Park,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
262414,Winston Park,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,10.0
262414,Winston Park,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,13.31
262414,Winston Park,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,11.48
262414,Winston Park,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,24.7
262414,Winston Park,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,42.9
262414,Winston Park,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,56.1
262414,Winston Park,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,48.8
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,30.0,N Current (RMS),A,5.3
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.77
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.32
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.89
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,21.6
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
262414,Winston Park,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
262414,Winston Park,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
262414,Winston Park,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
262414,Winston Park,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
262414,Winston Park,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
262414,Winston Park,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
262414,Winston Park,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
262414,Winston Park,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
262414,Winston Park,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
262414,Winston Park,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,13.84
262414,Winston Park,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,11.98
262414,Winston Park,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,13.9
262414,Winston Park,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,23.3
262414,Winston Park,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,58.3
262414,Winston Park,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,50.6
262414,Winston Park,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.17
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,30.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.1
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,30.8
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
262414,Winston Park,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
262414,Winston Park,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
262414,Winston Park,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
262414,Winston Park,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
262414,Winston Park,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
262414,Winston Park,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
262414,Winston Park,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,9.36
262414,Winston Park,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,9.36
262414,Winston Park,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,19.82
262414,Winston Park,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,38.5
262414,Winston Park,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,39.7
262414,Winston Park,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,39.4
262414,Winston Park,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,83.4
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,30.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.65
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.71
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,33.8
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
262414,Winston Park,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.1
262414,Winston Park,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
262414,Winston Park,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
262414,Winston Park,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
262414,Winston Park,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
262414,Winston Park,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,11.51
262414,Winston Park,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,9.43
262414,Winston Park,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,19.4
262414,Winston Park,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,41.0
262414,Winston Park,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,48.1
262414,Winston Park,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
262414,Winston Park,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,82.0
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,30.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.3
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.35
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.79
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (RMS),A,41.1
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
262414,Winston Park,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
262414,Winston Park,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
262414,Winston Park,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
262414,Winston Park,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
262414,Winston Park,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
262414,Winston Park,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,10.22
262414,Winston Park,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,11.02
262414,Winston Park,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,21.85
262414,Winston Park,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,45.8
262414,Winston Park,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,43.5
262414,Winston Park,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,47.7
262414,Winston Park,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,90.3
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.67
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,30.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,12.3
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.71
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.71
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.46
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (RMS),A,35.7
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
262414,Winston Park,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
262414,Winston Park,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
262414,Winston Park,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
262414,Winston Park,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
262414,Winston Park,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
262414,Winston Park,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
262414,Winston Park,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,12.01
262414,Winston Park,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,15.3
262414,Winston Park,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,17.69
262414,Winston Park,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,32.9
262414,Winston Park,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
262414,Winston Park,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,63.5
262414,Winston Park,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.98
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,30.0,N Current (RMS),A,11.4
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,11.2
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
262414,Winston Park,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
262414,Winston Park,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
262414,Winston Park,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
262414,Winston Park,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
262414,Winston Park,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
262414,Winston Park,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
262414,Winston Park,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,10.07
262414,Winston Park,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,12.63
262414,Winston Park,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,9.52
262414,Winston Park,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,18.7
262414,Winston Park,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,42.6
262414,Winston Park,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
262414,Winston Park,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,40.0
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.42
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,30.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.05
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (RMS),A,27.3
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
262414,Winston Park,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
262414,Winston Park,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
262414,Winston Park,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
262414,Winston Park,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
262414,Winston Park,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
262414,Winston Park,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
262414,Winston Park,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,11.88
262414,Winston Park,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,10.38
262414,Winston Park,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,13.88
262414,Winston Park,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,25.6
262414,Winston Park,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,49.7
262414,Winston Park,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
262414,Winston Park,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,30.0,N Current (RMS),A,3.8
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.16
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
