Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.95
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.05
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (RMS),A,42.8
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
262414,Winston Park,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.1
262414,Winston Park,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
262414,Winston Park,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
262414,Winston Park,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
262414,Winston Park,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
262414,Winston Park,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,13.62
262414,Winston Park,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,9.88
262414,Winston Park,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,18.08
262414,Winston Park,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,39.2
262414,Winston Park,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
262414,Winston Park,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,41.9
262414,Winston Park,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,77.6
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,30.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.09
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.01
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (RMS),A,41.4
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
262414,Winston Park,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.9
262414,Winston Park,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
262414,Winston Park,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
262414,Winston Park,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
262414,Winston Park,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
262414,Winston Park,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
262414,Winston Park,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,11.13
262414,Winston Park,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,10.71
262414,Winston Park,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,18.06
262414,Winston Park,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,36.3
262414,Winston Park,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
262414,Winston Park,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
262414,Winston Park,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,76.7
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,30.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,12.5
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.11
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
262414,Winston Park,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
262414,Winston Park,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
262414,Winston Park,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
262414,Winston Park,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
262414,Winston Park,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
262414,Winston Park,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
262414,Winston Park,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
262414,Winston Park,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
262414,Winston Park,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,12.68
262414,Winston Park,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,11.27
262414,Winston Park,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,12.16
262414,Winston Park,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,22.0
262414,Winston Park,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,53.4
262414,Winston Park,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
262414,Winston Park,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.77
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,30.0,N Current (RMS),A,10.1
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.57
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.5
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (RMS),A,48.5
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
262414,Winston Park,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.0
262414,Winston Park,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
262414,Winston Park,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
262414,Winston Park,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
262414,Winston Park,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
262414,Winston Park,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
262414,Winston Park,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,8.99
262414,Winston Park,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,11.09
262414,Winston Park,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,18.05
262414,Winston Park,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,41.8
262414,Winston Park,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
262414,Winston Park,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,46.7
262414,Winston Park,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,79.8
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.58
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.66
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,24.4
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
262414,Winston Park,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
262414,Winston Park,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
262414,Winston Park,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
262414,Winston Park,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
262414,Winston Park,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
262414,Winston Park,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
262414,Winston Park,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
262414,Winston Park,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,8.84
262414,Winston Park,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,10.25
262414,Winston Park,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,11.63
262414,Winston Park,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,20.7
262414,Winston Park,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,38.5
262414,Winston Park,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,43.9
262414,Winston Park,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,11.3
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.66
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.58
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,16.6
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
262414,Winston Park,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
262414,Winston Park,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
262414,Winston Park,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
262414,Winston Park,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
262414,Winston Park,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
262414,Winston Park,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
262414,Winston Park,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
262414,Winston Park,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
262414,Winston Park,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,13.9
262414,Winston Park,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,10.76
262414,Winston Park,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,13.8
262414,Winston Park,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,24.7
262414,Winston Park,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
262414,Winston Park,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
262414,Winston Park,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,58.8
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,30.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.42
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,14.7
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.56
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.13
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.5
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,20.9
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
262414,Winston Park,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
262414,Winston Park,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
262414,Winston Park,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
262414,Winston Park,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
262414,Winston Park,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
262414,Winston Park,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
262414,Winston Park,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
262414,Winston Park,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
262414,Winston Park,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,12.82
262414,Winston Park,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,11.88
262414,Winston Park,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,12.77
262414,Winston Park,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,19.0
262414,Winston Park,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,53.5
262414,Winston Park,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,50.1
262414,Winston Park,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,54.0
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,30.0,N Current (RMS),A,4.6
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.81
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,21.0
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
262414,Winston Park,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
262414,Winston Park,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
262414,Winston Park,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
262414,Winston Park,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
262414,Winston Park,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
262414,Winston Park,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
262414,Winston Park,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
262414,Winston Park,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,6.68
262414,Winston Park,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,8.23
262414,Winston Park,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,9.55
262414,Winston Park,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,19.5
262414,Winston Park,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,28.6
262414,Winston Park,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,35.2
262414,Winston Park,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,40.8
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,30.0,N Current (RMS),A,3.7
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.49
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,16.1
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
262414,Winston Park,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
262414,Winston Park,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
262414,Winston Park,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
262414,Winston Park,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
262414,Winston Park,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
262414,Winston Park,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
262414,Winston Park,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,7.07
262414,Winston Park,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,9.46
262414,Winston Park,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,10.27
262414,Winston Park,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,22.6
262414,Winston Park,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,30.7
262414,Winston Park,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
262414,Winston Park,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,43.9
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,30.0,N Current (RMS),A,3.4
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,13.7
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,17.7
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
262414,Winston Park,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
262414,Winston Park,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
262414,Winston Park,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
262414,Winston Park,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
262414,Winston Park,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
262414,Winston Park,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
262414,Winston Park,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
262414,Winston Park,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,7.6
262414,Winston Park,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,10.34
262414,Winston Park,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,9.23
262414,Winston Park,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,17.3
262414,Winston Park,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,32.0
262414,Winston Park,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,43.8
262414,Winston Park,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,30.0,N Current (RMS),A,4.9
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,10.3
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.93
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,20.6
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
262414,Winston Park,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
262414,Winston Park,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
262414,Winston Park,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
262414,Winston Park,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
262414,Winston Park,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
262414,Winston Park,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
262414,Winston Park,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
262414,Winston Park,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,8.19
262414,Winston Park,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,11.47
262414,Winston Park,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,11.65
262414,Winston Park,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,20.1
262414,Winston Park,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,34.9
262414,Winston Park,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
262414,Winston Park,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,49.6
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,30.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,7.7
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.3
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.56
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (RMS),A,27.9
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
262414,Winston Park,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
262414,Winston Park,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,27.7
262414,Winston Park,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
262414,Winston Park,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
262414,Winston Park,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
262414,Winston Park,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
262414,Winston Park,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
262414,Winston Park,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
262414,Winston Park,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,7.73
262414,Winston Park,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,8.73
262414,Winston Park,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,13.66
262414,Winston Park,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,30.4
262414,Winston Park,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,32.6
262414,Winston Park,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,36.3
262414,Winston Park,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,61.1
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.85
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (RMS),A,37.0
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
262414,Winston Park,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
262414,Winston Park,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,27.7
262414,Winston Park,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
262414,Winston Park,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
262414,Winston Park,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
262414,Winston Park,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
262414,Winston Park,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
262414,Winston Park,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
