Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,8.16
262414,Winston Park,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,8.38
262414,Winston Park,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,17.17
262414,Winston Park,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,37.8
262414,Winston Park,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,34.4
262414,Winston Park,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,35.0
262414,Winston Park,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,74.2
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,30.0,N Current (RMS),A,2.1
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.34
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (RMS),A,22.2
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
262414,Winston Park,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
262414,Winston Park,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
262414,Winston Park,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
262414,Winston Park,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
262414,Winston Park,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
262414,Winston Park,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
262414,Winston Park,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,8.45
262414,Winston Park,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,9.31
262414,Winston Park,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,11.29
262414,Winston Park,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,19.2
262414,Winston Park,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,35.5
262414,Winston Park,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,39.0
262414,Winston Park,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,48.3
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.44
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.57
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.82
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (RMS),A,10.6
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
262414,Winston Park,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
262414,Winston Park,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
262414,Winston Park,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
262414,Winston Park,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
262414,Winston Park,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
262414,Winston Park,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
262414,Winston Park,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
262414,Winston Park,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,7.81
262414,Winston Park,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,8.27
262414,Winston Park,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,7.58
262414,Winston Park,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,12.4
262414,Winston Park,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
262414,Winston Park,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,35.2
262414,Winston Park,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,32.1
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.52
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.87
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.23
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
262414,Winston Park,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
262414,Winston Park,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
262414,Winston Park,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
262414,Winston Park,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
262414,Winston Park,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
262414,Winston Park,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
262414,Winston Park,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
262414,Winston Park,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,7.69
262414,Winston Park,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,9.16
262414,Winston Park,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,9.06
262414,Winston Park,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,14.2
262414,Winston Park,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,31.9
262414,Winston Park,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,38.3
262414,Winston Park,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,38.8
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.71
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,4.9
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
262414,Winston Park,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
262414,Winston Park,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
262414,Winston Park,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
262414,Winston Park,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
262414,Winston Park,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
262414,Winston Park,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
262414,Winston Park,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
262414,Winston Park,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,7.72
262414,Winston Park,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,7.28
262414,Winston Park,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,7.23
262414,Winston Park,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,11.9
262414,Winston Park,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,32.0
262414,Winston Park,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,30.5
262414,Winston Park,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,30.8
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,30.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.2
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.16
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
262414,Winston Park,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
262414,Winston Park,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
262414,Winston Park,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
262414,Winston Park,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
262414,Winston Park,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
262414,Winston Park,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
262414,Winston Park,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
262414,Winston Park,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
262414,Winston Park,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,9.23
262414,Winston Park,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,7.3
262414,Winston Park,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,7.55
262414,Winston Park,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,17.2
262414,Winston Park,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
262414,Winston Park,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,30.6
262414,Winston Park,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,32.6
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.39
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
262414,Winston Park,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
262414,Winston Park,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
262414,Winston Park,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
262414,Winston Park,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
262414,Winston Park,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
262414,Winston Park,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
262414,Winston Park,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
262414,Winston Park,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,7.35
262414,Winston Park,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,7.71
262414,Winston Park,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,7.61
262414,Winston Park,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,12.3
262414,Winston Park,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,30.6
262414,Winston Park,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,32.6
262414,Winston Park,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,32.9
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.3
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.16
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (RMS),A,10.3
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
262414,Winston Park,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
262414,Winston Park,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
262414,Winston Park,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
262414,Winston Park,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
262414,Winston Park,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
262414,Winston Park,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
262414,Winston Park,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
262414,Winston Park,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,7.41
262414,Winston Park,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,6.96
262414,Winston Park,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,6.79
262414,Winston Park,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,11.8
262414,Winston Park,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,30.9
262414,Winston Park,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,29.8
262414,Winston Park,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,28.9
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.5
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
262414,Winston Park,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
262414,Winston Park,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
262414,Winston Park,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
262414,Winston Park,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
262414,Winston Park,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
262414,Winston Park,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
262414,Winston Park,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,7.5
262414,Winston Park,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,7.37
262414,Winston Park,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,7.06
262414,Winston Park,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,11.7
262414,Winston Park,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,31.1
262414,Winston Park,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,31.3
262414,Winston Park,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,30.3
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.44
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.97
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
262414,Winston Park,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
262414,Winston Park,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
262414,Winston Park,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
262414,Winston Park,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
262414,Winston Park,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
262414,Winston Park,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
262414,Winston Park,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
262414,Winston Park,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,7.64
262414,Winston Park,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,7.21
262414,Winston Park,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,7.82
262414,Winston Park,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,14.2
262414,Winston Park,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,32.7
262414,Winston Park,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,30.6
262414,Winston Park,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,34.1
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,30.0,N Current (RMS),A,4.5
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.3
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (RMS),A,11.2
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
262414,Winston Park,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
262414,Winston Park,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,28.2
262414,Winston Park,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
262414,Winston Park,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
262414,Winston Park,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
262414,Winston Park,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
262414,Winston Park,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
262414,Winston Park,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,5.19
262414,Winston Park,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,7.6
262414,Winston Park,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,7.28
262414,Winston Park,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,12.9
262414,Winston Park,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,22.0
262414,Winston Park,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,32.7
262414,Winston Park,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,31.6
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,30.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.45
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
262414,Winston Park,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
262414,Winston Park,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
262414,Winston Park,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
262414,Winston Park,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
262414,Winston Park,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
262414,Winston Park,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
262414,Winston Park,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,6.46
262414,Winston Park,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,8.97
262414,Winston Park,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,8.67
262414,Winston Park,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,13.8
262414,Winston Park,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,27.2
262414,Winston Park,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,37.7
262414,Winston Park,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,36.3
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.35
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
262414,Winston Park,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
262414,Winston Park,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
262414,Winston Park,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
262414,Winston Park,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
262414,Winston Park,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
262414,Winston Park,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,5.25
262414,Winston Park,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,7.28
262414,Winston Park,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,6.8
262414,Winston Park,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,11.9
262414,Winston Park,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,22.2
262414,Winston Park,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,30.8
262414,Winston Park,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,28.8
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,30.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
