Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,10.0
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.21
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.13
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (RMS),A,17.4
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
262414,Winston Park,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
262414,Winston Park,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
262414,Winston Park,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
262414,Winston Park,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
262414,Winston Park,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,6.19
262414,Winston Park,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,8.46
262414,Winston Park,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,9.67
262414,Winston Park,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,17.7
262414,Winston Park,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,26.2
262414,Winston Park,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,35.6
262414,Winston Park,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,41.6
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,30.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.87
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.37
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (RMS),A,11.7
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
262414,Winston Park,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
262414,Winston Park,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
262414,Winston Park,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
262414,Winston Park,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
262414,Winston Park,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
262414,Winston Park,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,5.32
262414,Winston Park,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,8.88
262414,Winston Park,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,9.13
262414,Winston Park,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,17.0
262414,Winston Park,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,22.2
262414,Winston Park,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,36.6
262414,Winston Park,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,38.7
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.34
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,30.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.86
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.04
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
262414,Winston Park,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
262414,Winston Park,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
262414,Winston Park,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
262414,Winston Park,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
262414,Winston Park,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,5.41
262414,Winston Park,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,10.15
262414,Winston Park,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
262414,Winston Park,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,23.1
262414,Winston Park,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,22.6
262414,Winston Park,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,43.0
262414,Winston Park,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,45.7
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.24
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,30.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.23
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.62
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
262414,Winston Park,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
262414,Winston Park,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
262414,Winston Park,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
262414,Winston Park,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
262414,Winston Park,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,5.41
262414,Winston Park,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,8.4
262414,Winston Park,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,13.4
262414,Winston Park,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,28.7
262414,Winston Park,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,22.7
262414,Winston Park,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,35.3
262414,Winston Park,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.26
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,30.0,N Current (RMS),A,11.9
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,11.2
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.33
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,19.5
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
262414,Winston Park,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
262414,Winston Park,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
262414,Winston Park,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
262414,Winston Park,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
262414,Winston Park,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,5.4
262414,Winston Park,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,10.27
262414,Winston Park,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,13.1
262414,Winston Park,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,25.9
262414,Winston Park,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,22.7
262414,Winston Park,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
262414,Winston Park,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,30.0,N Current (RMS),A,11.9
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.31
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.63
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,20.7
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
262414,Winston Park,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
262414,Winston Park,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,28.7
262414,Winston Park,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
262414,Winston Park,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
262414,Winston Park,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
262414,Winston Park,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,5.05
262414,Winston Park,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,8.31
262414,Winston Park,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,14.49
262414,Winston Park,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,32.4
262414,Winston Park,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,21.4
262414,Winston Park,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,34.8
262414,Winston Park,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,59.9
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.98
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.55
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.77
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,13.3
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
262414,Winston Park,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
262414,Winston Park,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
262414,Winston Park,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
262414,Winston Park,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
262414,Winston Park,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
262414,Winston Park,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
262414,Winston Park,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,8.03
262414,Winston Park,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,12.0
262414,Winston Park,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,11.69
262414,Winston Park,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,17.2
262414,Winston Park,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,33.3
262414,Winston Park,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
262414,Winston Park,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,48.6
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.37
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,17.7
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
262414,Winston Park,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
262414,Winston Park,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
262414,Winston Park,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
262414,Winston Park,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
262414,Winston Park,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,6.08
262414,Winston Park,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,10.65
262414,Winston Park,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,11.7
262414,Winston Park,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,23.2
262414,Winston Park,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,25.6
262414,Winston Park,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,44.5
262414,Winston Park,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.8
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.54
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,17.1
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
262414,Winston Park,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
262414,Winston Park,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
262414,Winston Park,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
262414,Winston Park,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
262414,Winston Park,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
262414,Winston Park,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,5.57
262414,Winston Park,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,11.57
262414,Winston Park,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,10.54
262414,Winston Park,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,21.4
262414,Winston Park,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,23.2
262414,Winston Park,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,47.9
262414,Winston Park,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,43.5
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.65
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.13
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
262414,Winston Park,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
262414,Winston Park,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
262414,Winston Park,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
262414,Winston Park,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
262414,Winston Park,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
262414,Winston Park,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,5.54
262414,Winston Park,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,13.65
262414,Winston Park,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,10.22
262414,Winston Park,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,22.6
262414,Winston Park,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,23.1
262414,Winston Park,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,55.8
262414,Winston Park,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,42.5
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,30.0,N Current (RMS),A,3.5
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.87
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.21
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
262414,Winston Park,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
262414,Winston Park,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
262414,Winston Park,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
262414,Winston Park,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
262414,Winston Park,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,5.72
262414,Winston Park,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,15.4
262414,Winston Park,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,10.1
262414,Winston Park,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,24.8
262414,Winston Park,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,23.8
262414,Winston Park,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,62.5
262414,Winston Park,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,42.1
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,30.0,N Current (RMS),A,3.9
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,10.3
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.06
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.41
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,20.2
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
262414,Winston Park,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
262414,Winston Park,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
262414,Winston Park,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
262414,Winston Park,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
262414,Winston Park,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,5.44
262414,Winston Park,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,15.3
262414,Winston Park,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,11.14
262414,Winston Park,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,27.6
262414,Winston Park,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,22.9
262414,Winston Park,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,62.1
262414,Winston Park,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,10.1
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.88
