Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,18.4
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
262414,Winston Park,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
262414,Winston Park,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
262414,Winston Park,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
262414,Winston Park,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
262414,Winston Park,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
262414,Winston Park,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,5.54
262414,Winston Park,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,15.02
262414,Winston Park,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,10.4
262414,Winston Park,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,26.1
262414,Winston Park,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,23.3
262414,Winston Park,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,61.1
262414,Winston Park,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,43.3
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.1
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.13
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
262414,Winston Park,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
262414,Winston Park,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,29.3
262414,Winston Park,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
262414,Winston Park,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
262414,Winston Park,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
262414,Winston Park,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
262414,Winston Park,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,5.56
262414,Winston Park,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,13.96
262414,Winston Park,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,9.28
262414,Winston Park,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,26.4
262414,Winston Park,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,23.4
262414,Winston Park,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,57.2
262414,Winston Park,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,39.0
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.68
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
262414,Winston Park,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
262414,Winston Park,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,29.3
262414,Winston Park,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
262414,Winston Park,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
262414,Winston Park,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
262414,Winston Park,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,5.9
262414,Winston Park,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,11.56
262414,Winston Park,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,7.64
262414,Winston Park,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,17.6
262414,Winston Park,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,24.7
262414,Winston Park,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,47.4
262414,Winston Park,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,32.4
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.55
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.49
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
262414,Winston Park,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
262414,Winston Park,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,29.4
262414,Winston Park,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
262414,Winston Park,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
262414,Winston Park,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
262414,Winston Park,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
262414,Winston Park,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,5.92
262414,Winston Park,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,11.68
262414,Winston Park,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,7.3
262414,Winston Park,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,17.0
262414,Winston Park,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,24.8
262414,Winston Park,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
262414,Winston Park,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,31.2
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,15.6
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.81
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,13.7
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
262414,Winston Park,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
262414,Winston Park,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,29.5
262414,Winston Park,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
262414,Winston Park,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
262414,Winston Park,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
262414,Winston Park,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,5.38
262414,Winston Park,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,11.67
262414,Winston Park,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,7.75
262414,Winston Park,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,20.3
262414,Winston Park,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,22.7
262414,Winston Park,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
262414,Winston Park,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,32.4
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,15.2
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.21
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.73
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
262414,Winston Park,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
262414,Winston Park,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,29.6
262414,Winston Park,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
262414,Winston Park,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
262414,Winston Park,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
262414,Winston Park,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,5.14
262414,Winston Park,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,11.58
262414,Winston Park,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,7.43
262414,Winston Park,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,19.6
262414,Winston Park,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,21.8
262414,Winston Park,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,47.2
262414,Winston Park,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,31.3
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,13.1
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.61
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.67
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.36
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
262414,Winston Park,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
262414,Winston Park,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,29.7
262414,Winston Park,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
262414,Winston Park,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
262414,Winston Park,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
262414,Winston Park,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
262414,Winston Park,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
262414,Winston Park,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
262414,Winston Park,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
262414,Winston Park,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,6.71
262414,Winston Park,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,12.07
262414,Winston Park,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,8.94
262414,Winston Park,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,16.7
262414,Winston Park,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
262414,Winston Park,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,49.6
262414,Winston Park,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,30.0,N Current (RMS),A,2.0
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.01
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.22
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (RMS),A,19.9
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
262414,Winston Park,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
262414,Winston Park,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
262414,Winston Park,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
262414,Winston Park,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
262414,Winston Park,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
262414,Winston Park,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,6.91
262414,Winston Park,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,8.12
262414,Winston Park,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,9.6
262414,Winston Park,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,16.8
262414,Winston Park,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,29.1
262414,Winston Park,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,34.0
262414,Winston Park,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,40.6
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,30.0,N Current (RMS),A,2.1
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.16
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
262414,Winston Park,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
262414,Winston Park,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
262414,Winston Park,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
262414,Winston Park,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
262414,Winston Park,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
262414,Winston Park,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,6.48
262414,Winston Park,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,7.89
262414,Winston Park,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,9.83
262414,Winston Park,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,17.6
262414,Winston Park,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,27.3
262414,Winston Park,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,33.2
262414,Winston Park,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,41.7
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,30.0,N Current (RMS),A,2.1
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.66
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.66
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
262414,Winston Park,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
262414,Winston Park,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
262414,Winston Park,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
262414,Winston Park,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
262414,Winston Park,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
262414,Winston Park,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,6.92
262414,Winston Park,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,8.87
262414,Winston Park,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,10.22
262414,Winston Park,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,16.9
262414,Winston Park,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,29.0
262414,Winston Park,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,37.1
262414,Winston Park,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,30.0,N Current (RMS),A,4.0
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.35
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.62
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (RMS),A,23.9
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
262414,Winston Park,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
262414,Winston Park,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
262414,Winston Park,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
262414,Winston Park,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
262414,Winston Park,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
262414,Winston Park,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,7.17
262414,Winston Park,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,9.35
262414,Winston Park,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,12.18
262414,Winston Park,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,20.5
262414,Winston Park,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,29.8
262414,Winston Park,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,38.6
262414,Winston Park,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.92
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,30.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.92
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.2
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (RMS),A,20.7
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
262414,Winston Park,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
262414,Winston Park,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
262414,Winston Park,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
262414,Winston Park,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
262414,Winston Park,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,6.49
262414,Winston Park,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,11.59
262414,Winston Park,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,11.06
262414,Winston Park,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,19.9
262414,Winston Park,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,27.5
262414,Winston Park,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
262414,Winston Park,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,46.2
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,30.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.88
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.82
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,26.2
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
262414,Winston Park,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
262414,Winston Park,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
262414,Winston Park,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
262414,Winston Park,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
262414,Winston Park,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,6.38
262414,Winston Park,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,11.39
262414,Winston Park,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,13.89
