Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,25.3
262414,Winston Park,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,26.8
262414,Winston Park,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,46.9
262414,Winston Park,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,57.6
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,7.7
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.66
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.02
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,22.4
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
262414,Winston Park,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
262414,Winston Park,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
262414,Winston Park,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
262414,Winston Park,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
262414,Winston Park,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
262414,Winston Park,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
262414,Winston Park,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,6.82
262414,Winston Park,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,8.89
262414,Winston Park,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,10.65
262414,Winston Park,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,18.0
262414,Winston Park,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,28.5
262414,Winston Park,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,36.9
262414,Winston Park,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,8.7
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.91
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,26.6
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
262414,Winston Park,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
262414,Winston Park,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
262414,Winston Park,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
262414,Winston Park,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
262414,Winston Park,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
262414,Winston Park,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
262414,Winston Park,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,7.35
262414,Winston Park,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,8.61
262414,Winston Park,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,12.65
262414,Winston Park,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,22.2
262414,Winston Park,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,30.7
262414,Winston Park,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,35.6
262414,Winston Park,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,53.3
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.58
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.72
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,25.3
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
262414,Winston Park,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
262414,Winston Park,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
262414,Winston Park,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
262414,Winston Park,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
262414,Winston Park,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
262414,Winston Park,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
262414,Winston Park,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,8.95
262414,Winston Park,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,10.16
262414,Winston Park,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,13.32
262414,Winston Park,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,21.2
262414,Winston Park,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,36.9
262414,Winston Park,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,41.8
262414,Winston Park,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,55.7
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.02
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.28
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.72
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,15.1
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
262414,Winston Park,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
262414,Winston Park,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
262414,Winston Park,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
262414,Winston Park,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
262414,Winston Park,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
262414,Winston Park,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,9.26
262414,Winston Park,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,10.4
262414,Winston Park,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,10.47
262414,Winston Park,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,15.6
262414,Winston Park,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,38.2
262414,Winston Park,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,42.7
262414,Winston Park,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,43.6
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.57
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.31
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.6
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
262414,Winston Park,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
262414,Winston Park,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
262414,Winston Park,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
262414,Winston Park,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
262414,Winston Park,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
262414,Winston Park,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,11.33
262414,Winston Park,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,10.72
262414,Winston Park,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,10.78
262414,Winston Park,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,18.0
262414,Winston Park,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,47.4
262414,Winston Park,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
262414,Winston Park,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,44.9
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.1
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.9
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
262414,Winston Park,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
262414,Winston Park,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
262414,Winston Park,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
262414,Winston Park,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
262414,Winston Park,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
262414,Winston Park,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
262414,Winston Park,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,12.29
262414,Winston Park,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,10.93
262414,Winston Park,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,13.03
262414,Winston Park,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,21.7
262414,Winston Park,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
262414,Winston Park,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
262414,Winston Park,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.63
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,16.5
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
262414,Winston Park,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.1
262414,Winston Park,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
262414,Winston Park,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
262414,Winston Park,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
262414,Winston Park,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,8.91
262414,Winston Park,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,9.39
262414,Winston Park,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,11.3
262414,Winston Park,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,20.0
262414,Winston Park,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,37.0
262414,Winston Park,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,39.4
262414,Winston Park,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,47.7
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,30.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,18.6
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.56
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.17
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
262414,Winston Park,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
262414,Winston Park,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,27.7
262414,Winston Park,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
262414,Winston Park,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
262414,Winston Park,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
262414,Winston Park,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
262414,Winston Park,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
262414,Winston Park,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
262414,Winston Park,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
262414,Winston Park,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
262414,Winston Park,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,12.32
262414,Winston Park,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,10.14
262414,Winston Park,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,10.3
262414,Winston Park,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,22.3
262414,Winston Park,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
262414,Winston Park,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,42.6
262414,Winston Park,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,30.0,N Current (RMS),A,3.9
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,19.3
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.9
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.69
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (RMS),A,21.6
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
262414,Winston Park,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
262414,Winston Park,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
262414,Winston Park,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
262414,Winston Park,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
262414,Winston Park,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
262414,Winston Park,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
262414,Winston Park,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
262414,Winston Park,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
262414,Winston Park,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,12.11
262414,Winston Park,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,10.6
262414,Winston Park,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,11.83
262414,Winston Park,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,24.4
262414,Winston Park,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,52.8
262414,Winston Park,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,44.6
262414,Winston Park,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,49.7
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,30.0,N Current (RMS),A,3.2
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.58
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.11
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.29
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
262414,Winston Park,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
262414,Winston Park,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
262414,Winston Park,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
262414,Winston Park,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
262414,Winston Park,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
262414,Winston Park,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
262414,Winston Park,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
262414,Winston Park,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,11.76
262414,Winston Park,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,13.76
262414,Winston Park,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,13.1
262414,Winston Park,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,20.3
262414,Winston Park,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
262414,Winston Park,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
262414,Winston Park,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.84
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.26
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.72
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.97
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (RMS),A,19.5
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
262414,Winston Park,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
262414,Winston Park,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
262414,Winston Park,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
262414,Winston Park,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
262414,Winston Park,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
262414,Winston Park,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
262414,Winston Park,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
262414,Winston Park,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,10.85
262414,Winston Park,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,14.01
262414,Winston Park,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,12.28
262414,Winston Park,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,21.0
262414,Winston Park,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
262414,Winston Park,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
262414,Winston Park,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,52.1
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,10.8
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.48
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.25
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (RMS),A,22.6
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
262414,Winston Park,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
262414,Winston Park,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
262414,Winston Park,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
262414,Winston Park,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
262414,Winston Park,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
262414,Winston Park,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
262414,Winston Park,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
262414,Winston Park,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
262414,Winston Park,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,10.84
262414,Winston Park,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,11.41
262414,Winston Park,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,14.1
262414,Winston Park,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,25.8
262414,Winston Park,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,46.2
262414,Winston Park,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
262414,Winston Park,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,60.2
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,30.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
