Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.75
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.15
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (RMS),A,26.6
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
262414,Winston Park,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
262414,Winston Park,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
262414,Winston Park,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
262414,Winston Park,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
262414,Winston Park,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
262414,Winston Park,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
262414,Winston Park,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
262414,Winston Park,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
262414,Winston Park,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
262414,Winston Park,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,9.48
262414,Winston Park,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,11.8
262414,Winston Park,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,14.93
262414,Winston Park,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,28.4
262414,Winston Park,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,40.1
262414,Winston Park,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,49.3
262414,Winston Park,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,63.1
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,30.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.67
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.37
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (RMS),A,26.8
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
262414,Winston Park,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
262414,Winston Park,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
262414,Winston Park,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
262414,Winston Park,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
262414,Winston Park,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
262414,Winston Park,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
262414,Winston Park,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
262414,Winston Park,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
262414,Winston Park,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,12.28
262414,Winston Park,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,12.95
262414,Winston Park,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,16.61
262414,Winston Park,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,29.8
262414,Winston Park,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
262414,Winston Park,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,53.9
262414,Winston Park,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,30.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.94
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.36
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.43
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (RMS),A,26.3
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.7
262414,Winston Park,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
262414,Winston Park,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
262414,Winston Park,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
262414,Winston Park,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
262414,Winston Park,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
262414,Winston Park,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
262414,Winston Park,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
262414,Winston Park,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
262414,Winston Park,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,12.91
262414,Winston Park,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,14.36
262414,Winston Park,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,19.4
262414,Winston Park,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,34.0
262414,Winston Park,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,53.8
262414,Winston Park,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
262414,Winston Park,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,80.8
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,30.0,N Current (RMS),A,3.8
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.16
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.52
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.16
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,27.2
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.5
262414,Winston Park,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.2
262414,Winston Park,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
262414,Winston Park,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
262414,Winston Park,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
262414,Winston Park,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
262414,Winston Park,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
262414,Winston Park,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
262414,Winston Park,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,12.28
262414,Winston Park,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,16.18
262414,Winston Park,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,18.93
262414,Winston Park,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,31.0
262414,Winston Park,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
262414,Winston Park,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
262414,Winston Park,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,78.7
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.37
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,30.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,11.3
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.05
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.35
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.34
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,26.2
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.9
262414,Winston Park,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
262414,Winston Park,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
262414,Winston Park,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
262414,Winston Park,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
262414,Winston Park,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
262414,Winston Park,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
262414,Winston Park,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
262414,Winston Park,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,15.21
262414,Winston Park,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,15.13
262414,Winston Park,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,15.94
262414,Winston Park,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,25.8
262414,Winston Park,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,63.7
262414,Winston Park,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,62.5
262414,Winston Park,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,66.6
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.9
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,30.0,N Current (RMS),A,10.6
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.89
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.89
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.13
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.5
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,26.0
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.1
262414,Winston Park,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
262414,Winston Park,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
262414,Winston Park,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
262414,Winston Park,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
262414,Winston Park,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
262414,Winston Park,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
262414,Winston Park,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
262414,Winston Park,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,14.91
262414,Winston Park,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,20.06
262414,Winston Park,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,17.24
262414,Winston Park,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,30.4
262414,Winston Park,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,62.7
262414,Winston Park,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,83.8
262414,Winston Park,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,30.0,N Current (RMS),A,3.2
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.5
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.74
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.01
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,27.6
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.1
262414,Winston Park,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.8
262414,Winston Park,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
262414,Winston Park,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
262414,Winston Park,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
262414,Winston Park,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
262414,Winston Park,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,14.32
262414,Winston Park,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,20.02
262414,Winston Park,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,21.14
262414,Winston Park,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,36.4
262414,Winston Park,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,60.3
262414,Winston Park,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,83.0
262414,Winston Park,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,90.6
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,30.0,N Current (RMS),A,3.4
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.2
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.84
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.66
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,23.3
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
262414,Winston Park,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
262414,Winston Park,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,28.2
262414,Winston Park,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
262414,Winston Park,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
262414,Winston Park,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
262414,Winston Park,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
262414,Winston Park,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,15.32
262414,Winston Park,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,16.73
262414,Winston Park,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,14.2
262414,Winston Park,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,27.1
262414,Winston Park,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,65.1
262414,Winston Park,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
262414,Winston Park,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.85
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.53
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.41
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,30.1
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,66.9
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
262414,Winston Park,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
262414,Winston Park,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,28.2
262414,Winston Park,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
262414,Winston Park,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
262414,Winston Park,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
262414,Winston Park,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
262414,Winston Park,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,21.12
262414,Winston Park,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,14.22
262414,Winston Park,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,15.62
262414,Winston Park,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,35.7
262414,Winston Park,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,88.2
262414,Winston Park,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,58.8
262414,Winston Park,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,30.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.68
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,21.1
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.58
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.06
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.67
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,21.9
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.4
262414,Winston Park,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
262414,Winston Park,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
262414,Winston Park,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
262414,Winston Park,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
262414,Winston Park,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
262414,Winston Park,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,18.81
262414,Winston Park,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,13.82
262414,Winston Park,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,15.84
262414,Winston Park,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,33.7
262414,Winston Park,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,79.9
262414,Winston Park,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
262414,Winston Park,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,66.4
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,30.0,N Current (RMS),A,6.7
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.48
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,11.2
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.58
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.01
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.28
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,23.0
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
262414,Winston Park,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
262414,Winston Park,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
262414,Winston Park,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
262414,Winston Park,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
262414,Winston Park,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
262414,Winston Park,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
262414,Winston Park,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,13.68
262414,Winston Park,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,13.4
262414,Winston Park,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,16.31
262414,Winston Park,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,27.8
262414,Winston Park,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
262414,Winston Park,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
262414,Winston Park,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,68.3
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,30.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.44
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.91
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,22.9
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
262414,Winston Park,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
262414,Winston Park,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
262414,Winston Park,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
262414,Winston Park,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
262414,Winston Park,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
262414,Winston Park,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
262414,Winston Park,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
262414,Winston Park,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,11.41
262414,Winston Park,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,14.01
262414,Winston Park,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,18.64
262414,Winston Park,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,34.3
262414,Winston Park,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,47.9
262414,Winston Park,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,58.2
262414,Winston Park,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,30.0,N Current (RMS),A,3.5
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.14
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.66
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.94
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (RMS),A,25.2
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
