Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
262414,Winston Park,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
262414,Winston Park,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
262414,Winston Park,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
262414,Winston Park,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
262414,Winston Park,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
262414,Winston Park,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
262414,Winston Park,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,10.78
262414,Winston Park,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,17.15
262414,Winston Park,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,15.12
262414,Winston Park,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,30.2
262414,Winston Park,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
262414,Winston Park,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,70.9
262414,Winston Park,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,63.7
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.57
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.37
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.86
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (RMS),A,26.8
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
262414,Winston Park,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
262414,Winston Park,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
262414,Winston Park,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
262414,Winston Park,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
262414,Winston Park,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
262414,Winston Park,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
262414,Winston Park,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
262414,Winston Park,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,11.39
262414,Winston Park,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,14.26
262414,Winston Park,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,17.07
262414,Winston Park,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,30.9
262414,Winston Park,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,47.8
262414,Winston Park,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
262414,Winston Park,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,71.3
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.45
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.59
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.9
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.59
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (RMS),A,30.9
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
262414,Winston Park,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.2
262414,Winston Park,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
262414,Winston Park,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
262414,Winston Park,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
262414,Winston Park,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
262414,Winston Park,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,14.41
262414,Winston Park,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,15.65
262414,Winston Park,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,17.87
262414,Winston Park,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,31.8
262414,Winston Park,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,61.2
262414,Winston Park,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,65.4
262414,Winston Park,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,30.0,N Current (RMS),A,11.2
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.2
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.58
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.36
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (RMS),A,32.8
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
262414,Winston Park,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.6
262414,Winston Park,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
262414,Winston Park,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
262414,Winston Park,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
262414,Winston Park,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
262414,Winston Park,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,15.29
262414,Winston Park,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,18.44
262414,Winston Park,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,25.81
262414,Winston Park,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,43.2
262414,Winston Park,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
262414,Winston Park,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
262414,Winston Park,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,107.7
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.7
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,30.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.06
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.87
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.93
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (RMS),A,29.8
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
262414,Winston Park,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.2
262414,Winston Park,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
262414,Winston Park,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
262414,Winston Park,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
262414,Winston Park,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,15.66
262414,Winston Park,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,16.89
262414,Winston Park,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,20.0
262414,Winston Park,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,32.3
262414,Winston Park,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,65.9
262414,Winston Park,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
262414,Winston Park,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.36
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,30.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.89
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.57
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.88
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (RMS),A,38.5
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,71.8
262414,Winston Park,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.3
262414,Winston Park,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
262414,Winston Park,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
262414,Winston Park,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
262414,Winston Park,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
262414,Winston Park,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
262414,Winston Park,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,14.23
262414,Winston Park,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,23.57
262414,Winston Park,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,21.25
262414,Winston Park,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,40.1
262414,Winston Park,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,60.2
262414,Winston Park,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,99.1
262414,Winston Park,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,88.8
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,30.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.79
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,17.7
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.19
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.28
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.41
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (RMS),A,23.1
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.8
262414,Winston Park,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
262414,Winston Park,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
262414,Winston Park,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
262414,Winston Park,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
262414,Winston Park,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
262414,Winston Park,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
262414,Winston Park,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
262414,Winston Park,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,19.24
262414,Winston Park,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,15.89
262414,Winston Park,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,15.45
262414,Winston Park,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,27.9
262414,Winston Park,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,80.5
262414,Winston Park,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,66.4
262414,Winston Park,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,64.9
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,30.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.98
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.92
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,20.0
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.89
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.36
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.13
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,25.8
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.7
262414,Winston Park,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
262414,Winston Park,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
262414,Winston Park,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
262414,Winston Park,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
262414,Winston Park,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
262414,Winston Park,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,17.35
262414,Winston Park,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,18.8
262414,Winston Park,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,14.61
262414,Winston Park,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,23.9
262414,Winston Park,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
262414,Winston Park,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,77.4
262414,Winston Park,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,61.6
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,30.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.48
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,12.3
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.46
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.36
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.93
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,30.3
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.4
262414,Winston Park,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.5
262414,Winston Park,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
262414,Winston Park,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
262414,Winston Park,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
262414,Winston Park,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,15.26
262414,Winston Park,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,20.12
262414,Winston Park,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,18.54
262414,Winston Park,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,25.7
262414,Winston Park,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
262414,Winston Park,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,82.5
262414,Winston Park,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,77.3
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,30.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,9.8
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.31
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.4
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.97
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,29.5
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,63.2
262414,Winston Park,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.1
262414,Winston Park,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
262414,Winston Park,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
262414,Winston Park,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
262414,Winston Park,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
262414,Winston Park,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,14.43
262414,Winston Park,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,20.8
262414,Winston Park,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,17.33
262414,Winston Park,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,27.8
262414,Winston Park,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
262414,Winston Park,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,84.8
262414,Winston Park,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,30.0,N Current (RMS),A,6.7
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,12.1
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.26
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.31
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.65
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,43.4
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.4
262414,Winston Park,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,78.6
262414,Winston Park,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
262414,Winston Park,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
262414,Winston Park,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
262414,Winston Park,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
262414,Winston Park,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
262414,Winston Park,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,15.51
262414,Winston Park,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,17.74
262414,Winston Park,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,22.98
262414,Winston Park,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,39.2
262414,Winston Park,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
262414,Winston Park,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,73.1
262414,Winston Park,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,96.2
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.24
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,30.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.14
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,17.9
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.37
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.77
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.84
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,30.2
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.0
262414,Winston Park,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,66.5
262414,Winston Park,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
262414,Winston Park,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
262414,Winston Park,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
262414,Winston Park,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,20.76
262414,Winston Park,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,16.27
262414,Winston Park,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,19.19
262414,Winston Park,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,34.9
262414,Winston Park,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
262414,Winston Park,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,67.1
262414,Winston Park,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,80.9
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,30.0,N Current (RMS),A,4.1
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.69
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,16.2
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.54
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.62
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.35
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,34.1
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.3
262414,Winston Park,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.0
262414,Winston Park,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,28.7
262414,Winston Park,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
262414,Winston Park,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
262414,Winston Park,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
262414,Winston Park,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,16.68
262414,Winston Park,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,16.71
262414,Winston Park,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,21.93
262414,Winston Park,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,35.5
262414,Winston Park,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
262414,Winston Park,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
