Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,91.6
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,30.0,N Current (RMS),A,4.6
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.54
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.33
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.66
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,23.4
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,51.4
262414,Winston Park,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
262414,Winston Park,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
262414,Winston Park,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
262414,Winston Park,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
262414,Winston Park,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
262414,Winston Park,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
262414,Winston Park,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,19.41
262414,Winston Park,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,17.07
262414,Winston Park,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,16.47
262414,Winston Park,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,27.7
262414,Winston Park,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
262414,Winston Park,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,70.4
262414,Winston Park,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,69.1
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,30.0,N Current (RMS),A,5.1
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.02
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.29
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.23
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.75
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,27.1
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,51.3
262414,Winston Park,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.9
262414,Winston Park,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
262414,Winston Park,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
262414,Winston Park,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
262414,Winston Park,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
262414,Winston Park,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
262414,Winston Park,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,17.24
262414,Winston Park,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,17.41
262414,Winston Park,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,19.98
262414,Winston Park,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,28.6
262414,Winston Park,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
262414,Winston Park,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,71.8
262414,Winston Park,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,83.1
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,30.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.66
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,14.1
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.59
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.26
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.19
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,26.3
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,57.4
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.8
262414,Winston Park,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.8
262414,Winston Park,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
262414,Winston Park,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
262414,Winston Park,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
262414,Winston Park,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
262414,Winston Park,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
262414,Winston Park,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
262414,Winston Park,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
262414,Winston Park,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,19.57
262414,Winston Park,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,16.36
262414,Winston Park,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,20.49
262414,Winston Park,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,33.4
262414,Winston Park,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,83.3
262414,Winston Park,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,68.6
262414,Winston Park,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,85.7
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,30.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,9.8
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.85
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.19
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.04
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,26.2
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.9
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
262414,Winston Park,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.9
262414,Winston Park,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
262414,Winston Park,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
262414,Winston Park,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
262414,Winston Park,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
262414,Winston Park,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
262414,Winston Park,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
262414,Winston Park,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,17.86
262414,Winston Park,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,14.68
262414,Winston Park,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,18.27
262414,Winston Park,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,31.6
262414,Winston Park,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,74.8
262414,Winston Park,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,62.2
262414,Winston Park,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,77.1
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,30.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.53
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.39
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.05
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,28.2
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
262414,Winston Park,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
262414,Winston Park,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
262414,Winston Park,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
262414,Winston Park,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
262414,Winston Park,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
262414,Winston Park,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,19.3
262414,Winston Park,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,15.13
262414,Winston Park,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,18.84
262414,Winston Park,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,29.3
262414,Winston Park,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,80.6
262414,Winston Park,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
262414,Winston Park,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,79.1
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,30.0,N Current (RMS),A,3.8
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.95
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.21
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.73
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,26.0
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.4
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
262414,Winston Park,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.9
262414,Winston Park,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
262414,Winston Park,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
262414,Winston Park,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
262414,Winston Park,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
262414,Winston Park,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
262414,Winston Park,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,19.77
262414,Winston Park,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,16.72
262414,Winston Park,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,17.84
262414,Winston Park,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,27.2
262414,Winston Park,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,82.6
262414,Winston Park,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
262414,Winston Park,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,75.0
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,30.0,N Current (RMS),A,4.9
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.87
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.53
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.34
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.67
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.97
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,23.2
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
262414,Winston Park,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
262414,Winston Park,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
262414,Winston Park,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
262414,Winston Park,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
262414,Winston Park,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
262414,Winston Park,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,19.68
262414,Winston Park,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,20.05
262414,Winston Park,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,17.06
262414,Winston Park,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,25.6
262414,Winston Park,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,82.4
262414,Winston Park,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,83.7
262414,Winston Park,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,30.0,N Current (RMS),A,3.2
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.73
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.24
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,20.6
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.63
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.75
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.22
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,25.6
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.3
262414,Winston Park,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.9
262414,Winston Park,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
262414,Winston Park,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
262414,Winston Park,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
262414,Winston Park,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
262414,Winston Park,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,19.91
262414,Winston Park,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,20.61
262414,Winston Park,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,18.62
262414,Winston Park,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,26.5
262414,Winston Park,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,82.7
262414,Winston Park,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,86.5
262414,Winston Park,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,30.0,N Current (RMS),A,3.5
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.43
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,24.4
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.68
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.28
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.65
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,20.4
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
262414,Winston Park,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
262414,Winston Park,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
262414,Winston Park,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
262414,Winston Park,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
262414,Winston Park,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
262414,Winston Park,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,16.56
262414,Winston Park,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,17.05
262414,Winston Park,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,12.53
262414,Winston Park,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,22.9
262414,Winston Park,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,69.3
262414,Winston Park,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,71.4
262414,Winston Park,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,30.0,N Current (RMS),A,3.8
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.55
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,19.0
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.38
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.42
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,20.0
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
262414,Winston Park,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
262414,Winston Park,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
262414,Winston Park,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
262414,Winston Park,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
262414,Winston Park,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
262414,Winston Park,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
262414,Winston Park,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
262414,Winston Park,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,12.42
262414,Winston Park,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,15.54
262414,Winston Park,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,8.1
262414,Winston Park,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,27.5
262414,Winston Park,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,52.3
262414,Winston Park,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,65.5
262414,Winston Park,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,35.6
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,30.0,N Current (RMS),A,4.7
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.39
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,19.2
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.64
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.6
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.31
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
262414,Winston Park,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
262414,Winston Park,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
262414,Winston Park,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
262414,Winston Park,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
262414,Winston Park,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
262414,Winston Park,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,11.53
262414,Winston Park,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,16.23
262414,Winston Park,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,8.2
262414,Winston Park,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,28.1
262414,Winston Park,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,48.7
262414,Winston Park,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,67.6
262414,Winston Park,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,35.3
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,30.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.58
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.09
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,23.0
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.9
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.81
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,18.2
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
262414,Winston Park,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
262414,Winston Park,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
262414,Winston Park,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
262414,Winston Park,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
262414,Winston Park,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
262414,Winston Park,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
262414,Winston Park,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,11.22
262414,Winston Park,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,16.14
262414,Winston Park,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,10.27
262414,Winston Park,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,24.6
262414,Winston Park,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
262414,Winston Park,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,67.5
262414,Winston Park,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,44.5
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,30.0,N Current (RMS),A,4.9
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.79
