Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,14.5
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.64
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.7
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.08
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,21.2
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
262414,Winston Park,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
262414,Winston Park,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,29.2
262414,Winston Park,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
262414,Winston Park,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
262414,Winston Park,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
262414,Winston Park,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
262414,Winston Park,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
262414,Winston Park,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
262414,Winston Park,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
262414,Winston Park,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,12.09
262414,Winston Park,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,13.21
262414,Winston Park,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,13.26
262414,Winston Park,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,20.6
262414,Winston Park,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,50.7
262414,Winston Park,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,55.7
262414,Winston Park,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,56.2
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,30.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.09
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.33
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,27.4
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
262414,Winston Park,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
262414,Winston Park,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,29.2
262414,Winston Park,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
262414,Winston Park,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
262414,Winston Park,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
262414,Winston Park,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
262414,Winston Park,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
262414,Winston Park,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,11.24
262414,Winston Park,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,13.45
262414,Winston Park,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,14.5
262414,Winston Park,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,23.3
262414,Winston Park,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
262414,Winston Park,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,56.3
262414,Winston Park,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,30.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.01
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,15.7
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.19
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.33
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.94
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,21.2
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
262414,Winston Park,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
262414,Winston Park,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
262414,Winston Park,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
262414,Winston Park,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
262414,Winston Park,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
262414,Winston Park,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
262414,Winston Park,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,15.21
262414,Winston Park,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,13.96
262414,Winston Park,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,12.2
262414,Winston Park,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,21.3
262414,Winston Park,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,63.3
262414,Winston Park,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
262414,Winston Park,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.65
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,30.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.58
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.71
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.68
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,15.7
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
262414,Winston Park,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
262414,Winston Park,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
262414,Winston Park,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
262414,Winston Park,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
262414,Winston Park,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
262414,Winston Park,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
262414,Winston Park,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
262414,Winston Park,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,10.08
262414,Winston Park,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,13.6
262414,Winston Park,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,11.89
262414,Winston Park,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,19.2
262414,Winston Park,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,42.9
262414,Winston Park,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,56.7
262414,Winston Park,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,50.1
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,30.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,10.8
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.33
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,24.2
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
262414,Winston Park,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
262414,Winston Park,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
262414,Winston Park,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
262414,Winston Park,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
262414,Winston Park,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
262414,Winston Park,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
262414,Winston Park,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,8.02
262414,Winston Park,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,11.41
262414,Winston Park,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,15.25
262414,Winston Park,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,28.0
262414,Winston Park,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,34.2
262414,Winston Park,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
262414,Winston Park,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,63.6
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.22
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,30.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,14.4
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.5
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.68
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,33.6
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.7
262414,Winston Park,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
262414,Winston Park,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
262414,Winston Park,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
262414,Winston Park,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
262414,Winston Park,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
262414,Winston Park,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
262414,Winston Park,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
262414,Winston Park,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,9.72
262414,Winston Park,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,16.83
262414,Winston Park,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,11.47
262414,Winston Park,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,30.8
262414,Winston Park,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,41.5
262414,Winston Park,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
262414,Winston Park,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,49.2
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,13.9
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.42
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,26.0
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
262414,Winston Park,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
262414,Winston Park,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
262414,Winston Park,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
262414,Winston Park,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
262414,Winston Park,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
262414,Winston Park,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,7.53
262414,Winston Park,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,8.89
262414,Winston Park,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,8.91
262414,Winston Park,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,19.8
262414,Winston Park,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,31.9
262414,Winston Park,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,38.8
262414,Winston Park,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,38.2
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.61
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.1
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,30.0,N Current (RMS),A,3.2
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.5
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.69
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,29.4
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
262414,Winston Park,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
262414,Winston Park,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
262414,Winston Park,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
262414,Winston Park,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
262414,Winston Park,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,6.57
262414,Winston Park,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,6.57
262414,Winston Park,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,10.44
262414,Winston Park,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,23.3
262414,Winston Park,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,28.2
262414,Winston Park,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,29.0
262414,Winston Park,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,43.8
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.2
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,30.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.11
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,30.5
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
262414,Winston Park,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
262414,Winston Park,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
262414,Winston Park,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
262414,Winston Park,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
262414,Winston Park,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,6.9
262414,Winston Park,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,10.6
262414,Winston Park,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,15.63
262414,Winston Park,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,31.2
262414,Winston Park,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,29.6
262414,Winston Park,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,44.5
262414,Winston Park,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.74
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.2
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.3
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.8
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,26.1
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
262414,Winston Park,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
262414,Winston Park,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,28.7
262414,Winston Park,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
262414,Winston Park,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
262414,Winston Park,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
262414,Winston Park,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,9.37
262414,Winston Park,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,8.44
262414,Winston Park,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,12.67
262414,Winston Park,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,27.0
262414,Winston Park,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
262414,Winston Park,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,36.8
262414,Winston Park,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,53.6
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.07
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,30.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,1.7
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.54
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.26
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,21.3
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.8
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
262414,Winston Park,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
262414,Winston Park,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
262414,Winston Park,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
262414,Winston Park,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
262414,Winston Park,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
262414,Winston Park,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
262414,Winston Park,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
262414,Winston Park,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,16.23
262414,Winston Park,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,10.27
262414,Winston Park,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,13.96
262414,Winston Park,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,28.1
262414,Winston Park,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,67.3
262414,Winston Park,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,45.9
262414,Winston Park,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,59.7
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.7
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.25
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,30.0,N Current (RMS),A,14.5
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,12.5
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.62
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.76
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
262414,Winston Park,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
262414,Winston Park,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
262414,Winston Park,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
262414,Winston Park,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
262414,Winston Park,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
262414,Winston Park,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
262414,Winston Park,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
262414,Winston Park,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
262414,Winston Park,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,12.18
262414,Winston Park,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,12.58
262414,Winston Park,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,14.39
262414,Winston Park,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,25.3
262414,Winston Park,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,51.7
262414,Winston Park,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,53.3
262414,Winston Park,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.8
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,30.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.93
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.73
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.83
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.58
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,23.6
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
262414,Winston Park,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
262414,Winston Park,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
