Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
262414,Winston Park,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
262414,Winston Park,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
262414,Winston Park,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
262414,Winston Park,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
262414,Winston Park,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
262414,Winston Park,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,15.39
262414,Winston Park,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,10.62
262414,Winston Park,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,15.71
262414,Winston Park,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,30.8
262414,Winston Park,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,64.1
262414,Winston Park,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
262414,Winston Park,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,65.4
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.29
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,30.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.76
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.7
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.23
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.19
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,26.5
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
262414,Winston Park,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
262414,Winston Park,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
262414,Winston Park,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
262414,Winston Park,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
262414,Winston Park,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
262414,Winston Park,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
262414,Winston Park,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
262414,Winston Park,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
262414,Winston Park,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,13.77
262414,Winston Park,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,14.27
262414,Winston Park,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,18.03
262414,Winston Park,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,31.0
262414,Winston Park,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,57.6
262414,Winston Park,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,60.8
262414,Winston Park,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.09
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.33
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,30.0,N Current (RMS),A,13.6
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.55
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.2
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.28
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.48
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,19.7
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.9
262414,Winston Park,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
262414,Winston Park,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
262414,Winston Park,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
262414,Winston Park,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
262414,Winston Park,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
262414,Winston Park,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
262414,Winston Park,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
262414,Winston Park,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,15.21
262414,Winston Park,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,19.68
262414,Winston Park,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,19.35
262414,Winston Park,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,24.9
262414,Winston Park,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,63.7
262414,Winston Park,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,80.8
262414,Winston Park,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,79.8
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.12
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,30.0,N Current (RMS),A,15.5
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.12
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.49
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,18.9
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.37
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.88
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,19.8
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
262414,Winston Park,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
262414,Winston Park,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
262414,Winston Park,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
262414,Winston Park,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
262414,Winston Park,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
262414,Winston Park,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
262414,Winston Park,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
262414,Winston Park,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
262414,Winston Park,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,16.8
262414,Winston Park,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,16.52
262414,Winston Park,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,16.35
262414,Winston Park,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,25.2
262414,Winston Park,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,69.9
262414,Winston Park,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,69.4
262414,Winston Park,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,69.2
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,30.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.57
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,34.2
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,53.0
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.04
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.88
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.86
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,27.5
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
262414,Winston Park,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
262414,Winston Park,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
262414,Winston Park,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
262414,Winston Park,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
262414,Winston Park,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
262414,Winston Park,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
262414,Winston Park,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
262414,Winston Park,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,20.79
262414,Winston Park,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,12.21
262414,Winston Park,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,11.84
262414,Winston Park,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,33.8
262414,Winston Park,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,86.4
262414,Winston Park,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,52.8
262414,Winston Park,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,50.3
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,30.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.65
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,38.1
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,61.0
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.18
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.18
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,29.3
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
262414,Winston Park,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
262414,Winston Park,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
262414,Winston Park,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
262414,Winston Park,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
262414,Winston Park,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
262414,Winston Park,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
262414,Winston Park,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
262414,Winston Park,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,20.41
262414,Winston Park,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,12.37
262414,Winston Park,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,14.06
262414,Winston Park,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,34.4
262414,Winston Park,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,84.8
262414,Winston Park,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,53.9
262414,Winston Park,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,59.3
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.5
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,30.0,N Current (RMS),A,4.6
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.32
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,37.4
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.5
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.25
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.95
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.12
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,22.1
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.0
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
262414,Winston Park,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
262414,Winston Park,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
262414,Winston Park,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
262414,Winston Park,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
262414,Winston Park,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
262414,Winston Park,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
262414,Winston Park,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
262414,Winston Park,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
262414,Winston Park,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,26.69
262414,Winston Park,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,14.55
262414,Winston Park,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,12.51
262414,Winston Park,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,49.0
262414,Winston Park,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,110.1
262414,Winston Park,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,61.5
262414,Winston Park,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,52.6
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.1
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,30.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,2.3
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.77
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,26.7
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.0
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.95
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.25
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.69
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,42.3
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
262414,Winston Park,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.7
262414,Winston Park,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
262414,Winston Park,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
262414,Winston Park,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
262414,Winston Park,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
262414,Winston Park,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
262414,Winston Park,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
262414,Winston Park,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
262414,Winston Park,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,20.24
262414,Winston Park,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,12.74
262414,Winston Park,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,17.84
262414,Winston Park,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,36.9
262414,Winston Park,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,84.5
262414,Winston Park,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,55.1
262414,Winston Park,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.3
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,30.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.27
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.11
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.6
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.15
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,53.8
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
262414,Winston Park,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,88.9
262414,Winston Park,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
262414,Winston Park,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
262414,Winston Park,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
262414,Winston Park,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
262414,Winston Park,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
262414,Winston Park,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
262414,Winston Park,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,17.42
262414,Winston Park,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,14.02
262414,Winston Park,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,25.59
262414,Winston Park,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,50.3
262414,Winston Park,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,72.9
262414,Winston Park,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,60.2
262414,Winston Park,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,107.4
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,30.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,15.8
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.94
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.15
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.3
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,21.5
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
262414,Winston Park,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
262414,Winston Park,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
262414,Winston Park,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
262414,Winston Park,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
262414,Winston Park,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
262414,Winston Park,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
262414,Winston Park,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
262414,Winston Park,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,18.05
262414,Winston Park,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,15.57
262414,Winston Park,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,16.05
262414,Winston Park,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,24.9
262414,Winston Park,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,74.9
262414,Winston Park,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
262414,Winston Park,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,67.3
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.45
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,30.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.59
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.78
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.27
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
262414,Winston Park,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
262414,Winston Park,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
262414,Winston Park,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
262414,Winston Park,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
262414,Winston Park,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
262414,Winston Park,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
262414,Winston Park,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,14.77
262414,Winston Park,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,13.74
262414,Winston Park,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,15.56
262414,Winston Park,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,22.7
262414,Winston Park,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,61.4
262414,Winston Park,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
262414,Winston Park,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,64.3
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.42
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,30.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,10.0
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.48
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.53
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,31.1
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
262414,Winston Park,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
262414,Winston Park,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
262414,Winston Park,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
262414,Winston Park,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
262414,Winston Park,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
262414,Winston Park,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,13.34
262414,Winston Park,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,12.28
262414,Winston Park,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,16.06
262414,Winston Park,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,30.0
262414,Winston Park,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,56.0
262414,Winston Park,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
262414,Winston Park,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,67.2
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,30.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.35
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.6
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.03
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,26.7
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.7
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
262414,Winston Park,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.9
262414,Winston Park,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
262414,Winston Park,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
262414,Winston Park,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
262414,Winston Park,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
262414,Winston Park,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
262414,Winston Park,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
262414,Winston Park,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,12.62
262414,Winston Park,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,12.55
262414,Winston Park,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,17.42
262414,Winston Park,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,33.3
262414,Winston Park,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
262414,Winston Park,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,54.7
262414,Winston Park,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,74.1
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
