Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.64
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.34
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,30.0,N Current (RMS),A,16.1
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,10.8
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.57
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.34
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,28.6
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.1
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,66.0
262414,Winston Park,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
262414,Winston Park,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
262414,Winston Park,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
262414,Winston Park,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
262414,Winston Park,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
262414,Winston Park,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
262414,Winston Park,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
262414,Winston Park,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
262414,Winston Park,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,13.82
262414,Winston Park,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,23.36
262414,Winston Park,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,19.35
262414,Winston Park,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,40.6
262414,Winston Park,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,58.1
262414,Winston Park,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,101.9
262414,Winston Park,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,81.5
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.44
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.4
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,30.0,N Current (RMS),A,14.1
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.18
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.51
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,27.4
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
262414,Winston Park,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
262414,Winston Park,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
262414,Winston Park,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
262414,Winston Park,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
262414,Winston Park,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
262414,Winston Park,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
262414,Winston Park,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
262414,Winston Park,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,11.42
262414,Winston Park,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,15.2
262414,Winston Park,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,14.48
262414,Winston Park,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,31.1
262414,Winston Park,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
262414,Winston Park,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,68.3
262414,Winston Park,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,64.5
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.45
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,30.0,N Current (RMS),A,11.7
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.93
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.92
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,41.5
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,63.0
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
262414,Winston Park,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
262414,Winston Park,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
262414,Winston Park,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
262414,Winston Park,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
262414,Winston Park,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
262414,Winston Park,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
262414,Winston Park,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
262414,Winston Park,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,18.84
262414,Winston Park,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,11.2
262414,Winston Park,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,9.8
262414,Winston Park,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,41.7
262414,Winston Park,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,82.5
262414,Winston Park,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,49.6
262414,Winston Park,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,41.2
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,30.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.35
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.54
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,18.7
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
262414,Winston Park,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
262414,Winston Park,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
262414,Winston Park,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
262414,Winston Park,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
262414,Winston Park,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
262414,Winston Park,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,18.06
262414,Winston Park,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,15.23
262414,Winston Park,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,13.51
262414,Winston Park,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,27.6
262414,Winston Park,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
262414,Winston Park,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,63.0
262414,Winston Park,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,58.2
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.51
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,30.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.63
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,13.4
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.94
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.05
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.21
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,24.9
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.3
262414,Winston Park,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
262414,Winston Park,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
262414,Winston Park,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
262414,Winston Park,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
262414,Winston Park,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
262414,Winston Park,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
262414,Winston Park,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,14.35
262414,Winston Park,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,18.6
262414,Winston Park,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,16.18
262414,Winston Park,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,29.3
262414,Winston Park,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,59.7
262414,Winston Park,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
262414,Winston Park,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,68.4
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.81
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,31.8
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.83
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.89
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.99
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
262414,Winston Park,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
262414,Winston Park,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
262414,Winston Park,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
262414,Winston Park,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
262414,Winston Park,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
262414,Winston Park,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
262414,Winston Park,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
262414,Winston Park,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,19.94
262414,Winston Park,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,15.23
262414,Winston Park,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,11.33
262414,Winston Park,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,30.7
262414,Winston Park,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,83.5
262414,Winston Park,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,63.5
262414,Winston Park,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,48.4
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,30.0,N Current (RMS),A,4.6
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.66
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.95
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.02
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,25.5
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.6
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
262414,Winston Park,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
262414,Winston Park,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
262414,Winston Park,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
262414,Winston Park,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
262414,Winston Park,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
262414,Winston Park,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
262414,Winston Park,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
262414,Winston Park,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,17.4
262414,Winston Park,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,13.86
262414,Winston Park,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,13.58
262414,Winston Park,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,27.8
262414,Winston Park,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,75.0
262414,Winston Park,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
262414,Winston Park,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.24
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,30.0,N Current (RMS),A,4.3
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,11.3
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.88
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.24
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,26.3
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
262414,Winston Park,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
262414,Winston Park,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,27.2
262414,Winston Park,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
262414,Winston Park,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
262414,Winston Park,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
262414,Winston Park,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
262414,Winston Park,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,12.83
262414,Winston Park,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,8.86
262414,Winston Park,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,12.07
262414,Winston Park,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,27.7
262414,Winston Park,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
262414,Winston Park,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,40.4
262414,Winston Park,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,51.3
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.44
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,30.0,N Current (RMS),A,5.3
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,12.3
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.47
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.12
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,27.3
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.5
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
262414,Winston Park,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
262414,Winston Park,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
262414,Winston Park,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
262414,Winston Park,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
262414,Winston Park,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
262414,Winston Park,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
262414,Winston Park,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
262414,Winston Park,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
262414,Winston Park,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,17.51
262414,Winston Park,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,9.89
262414,Winston Park,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,14.32
262414,Winston Park,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,34.6
262414,Winston Park,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,75.0
262414,Winston Park,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,42.5
262414,Winston Park,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,60.2
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.15
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.45
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.77
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.84
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,26.5
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,58.9
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
262414,Winston Park,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
262414,Winston Park,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
262414,Winston Park,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
262414,Winston Park,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
262414,Winston Park,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
262414,Winston Park,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
262414,Winston Park,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
262414,Winston Park,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
262414,Winston Park,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,17.45
262414,Winston Park,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,8.96
262414,Winston Park,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,12.14
262414,Winston Park,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,29.4
262414,Winston Park,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
262414,Winston Park,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
262414,Winston Park,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,51.6
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,30.0,N Current (RMS),A,3.6
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,10.7
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.69
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.25
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.68
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (RMS),A,26.7
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,60.0
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
262414,Winston Park,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
262414,Winston Park,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,26.7
262414,Winston Park,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
262414,Winston Park,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
262414,Winston Park,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
262414,Winston Park,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
262414,Winston Park,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
262414,Winston Park,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
262414,Winston Park,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
262414,Winston Park,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,18.04
262414,Winston Park,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,12.21
262414,Winston Park,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,11.85
262414,Winston Park,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,32.3
262414,Winston Park,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,77.8
262414,Winston Park,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
262414,Winston Park,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,49.9
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.63
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,30.0,N Current (RMS),A,3.4
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,28.2
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.1
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (RMS),A,32.2
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
262414,Winston Park,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
262414,Winston Park,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,26.6
262414,Winston Park,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
262414,Winston Park,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
262414,Winston Park,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
262414,Winston Park,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
262414,Winston Park,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
262414,Winston Park,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
262414,Winston Park,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,17.18
262414,Winston Park,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,7.65
262414,Winston Park,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,14.71
262414,Winston Park,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,38.4
262414,Winston Park,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,75.4
262414,Winston Park,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,33.4
262414,Winston Park,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,62.6
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.65
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,16.6
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
