Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.83
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (RMS),A,31.0
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
262414,Winston Park,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
262414,Winston Park,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
262414,Winston Park,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
262414,Winston Park,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
262414,Winston Park,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
262414,Winston Park,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,11.99
262414,Winston Park,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,8.85
262414,Winston Park,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,15.97
262414,Winston Park,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,29.7
262414,Winston Park,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,53.4
262414,Winston Park,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,37.6
262414,Winston Park,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,67.0
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,30.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.72
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (RMS),A,26.3
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
262414,Winston Park,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
262414,Winston Park,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
262414,Winston Park,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
262414,Winston Park,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
262414,Winston Park,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,8.62
262414,Winston Park,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,9.17
262414,Winston Park,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,13.37
262414,Winston Park,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,24.5
262414,Winston Park,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,36.8
262414,Winston Park,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,39.6
262414,Winston Park,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,56.5
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.7
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,30.0,N Current (RMS),A,4.4
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.41
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,14.6
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.66
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.23
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (RMS),A,26.4
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
262414,Winston Park,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
262414,Winston Park,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,26.4
262414,Winston Park,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
262414,Winston Park,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
262414,Winston Park,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
262414,Winston Park,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,9.15
262414,Winston Park,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,10.41
262414,Winston Park,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,10.34
262414,Winston Park,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,21.5
262414,Winston Park,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
262414,Winston Park,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
262414,Winston Park,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,45.0
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,30.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.03
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,16.6
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.83
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.34
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (RMS),A,43.2
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,70.5
262414,Winston Park,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
262414,Winston Park,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,26.3
262414,Winston Park,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
262414,Winston Park,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
262414,Winston Park,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
262414,Winston Park,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
262414,Winston Park,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
262414,Winston Park,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,10.4
262414,Winston Park,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,22.01
262414,Winston Park,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,11.59
262414,Winston Park,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,42.7
262414,Winston Park,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
262414,Winston Park,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,91.2
262414,Winston Park,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,51.4
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,30.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.86
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,28.8
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.8
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.13
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.88
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.31
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (RMS),A,48.5
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
262414,Winston Park,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,76.6
262414,Winston Park,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,26.3
262414,Winston Park,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
262414,Winston Park,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
262414,Winston Park,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
262414,Winston Park,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,16.43
262414,Winston Park,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,16.15
262414,Winston Park,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,20.05
262414,Winston Park,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,28.0
262414,Winston Park,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,68.8
262414,Winston Park,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
262414,Winston Park,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,84.1
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,30.0,N Current (RMS),A,10.7
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.46
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (RMS),A,34.6
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
262414,Winston Park,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
262414,Winston Park,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,26.2
262414,Winston Park,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
262414,Winston Park,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
262414,Winston Park,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
262414,Winston Park,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
262414,Winston Park,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,10.98
262414,Winston Park,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,8.77
262414,Winston Park,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,15.81
262414,Winston Park,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,32.7
262414,Winston Park,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,46.3
262414,Winston Park,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,39.3
262414,Winston Park,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.73
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,17.7
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.93
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.3
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (RMS),A,32.8
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
262414,Winston Park,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.9
262414,Winston Park,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,26.2
262414,Winston Park,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
262414,Winston Park,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
262414,Winston Park,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
262414,Winston Park,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
262414,Winston Park,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,11.54
262414,Winston Park,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,11.07
262414,Winston Park,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,15.24
262414,Winston Park,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,31.4
262414,Winston Park,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,50.2
262414,Winston Park,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,47.7
262414,Winston Park,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,64.2
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.96
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.19
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.06
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.36
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (RMS),A,26.3
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
262414,Winston Park,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
262414,Winston Park,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,26.1
262414,Winston Park,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
262414,Winston Park,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
262414,Winston Park,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
262414,Winston Park,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
262414,Winston Park,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,15.26
262414,Winston Park,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,11.52
262414,Winston Park,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,13.98
262414,Winston Park,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,27.7
262414,Winston Park,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,63.9
262414,Winston Park,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,48.1
262414,Winston Park,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,60.7
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,30.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,17.3
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.48
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.48
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (RMS),A,27.6
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
262414,Winston Park,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
262414,Winston Park,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,26.1
262414,Winston Park,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
262414,Winston Park,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
262414,Winston Park,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
262414,Winston Park,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
262414,Winston Park,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,9.83
262414,Winston Park,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,10.07
262414,Winston Park,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,14.08
262414,Winston Park,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,27.4
262414,Winston Park,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,44.2
262414,Winston Park,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,42.1
262414,Winston Park,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,58.9
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,30.0,N Current (RMS),A,4.5
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.04
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.11
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,33.1
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.4
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.38
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.33
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (RMS),A,26.4
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
262414,Winston Park,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
262414,Winston Park,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,26.1
262414,Winston Park,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
262414,Winston Park,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
262414,Winston Park,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
262414,Winston Park,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
262414,Winston Park,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,16.69
262414,Winston Park,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,11.7
262414,Winston Park,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,11.7
262414,Winston Park,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,24.4
262414,Winston Park,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,69.9
262414,Winston Park,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
262414,Winston Park,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,49.3
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,30.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.43
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.09
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.41
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
262414,Winston Park,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
262414,Winston Park,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,26.1
262414,Winston Park,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
262414,Winston Park,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
262414,Winston Park,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
262414,Winston Park,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
262414,Winston Park,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,9.46
262414,Winston Park,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,10.54
262414,Winston Park,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,11.92
262414,Winston Park,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,19.9
262414,Winston Park,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,39.9
262414,Winston Park,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
262414,Winston Park,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,30.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.63
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.86
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (RMS),A,21.5
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
262414,Winston Park,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
262414,Winston Park,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,26.1
262414,Winston Park,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
262414,Winston Park,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
262414,Winston Park,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
262414,Winston Park,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
262414,Winston Park,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
262414,Winston Park,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
262414,Winston Park,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
262414,Winston Park,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,11.13
262414,Winston Park,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,8.36
262414,Winston Park,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,12.32
262414,Winston Park,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,24.7
262414,Winston Park,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
262414,Winston Park,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,36.1
262414,Winston Park,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,53.4
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,30.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.08
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.24
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.98
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,26.4
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
262414,Winston Park,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
262414,Winston Park,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,26.2
262414,Winston Park,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
262414,Winston Park,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
262414,Winston Park,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
