Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
262414,Winston Park,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
262414,Winston Park,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
262414,Winston Park,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,12.75
262414,Winston Park,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,8.77
262414,Winston Park,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,12.74
262414,Winston Park,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,26.2
262414,Winston Park,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,53.6
262414,Winston Park,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,37.5
262414,Winston Park,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,55.1
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.83
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,30.0,N Current (RMS),A,3.7
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.06
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.47
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,18.1
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
262414,Winston Park,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
262414,Winston Park,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,26.3
262414,Winston Park,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
262414,Winston Park,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
262414,Winston Park,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
262414,Winston Park,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
262414,Winston Park,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,11.64
262414,Winston Park,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,11.04
262414,Winston Park,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,12.57
262414,Winston Park,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,18.4
262414,Winston Park,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
262414,Winston Park,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,47.0
262414,Winston Park,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,53.4
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,30.0,N Current (RMS),A,10.4
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.48
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.05
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.17
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
262414,Winston Park,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
262414,Winston Park,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,26.3
262414,Winston Park,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
262414,Winston Park,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
262414,Winston Park,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
262414,Winston Park,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
262414,Winston Park,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,14.74
262414,Winston Park,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,11.28
262414,Winston Park,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,10.98
262414,Winston Park,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,23.4
262414,Winston Park,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,61.4
262414,Winston Park,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,47.5
262414,Winston Park,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,47.9
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,30.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.42
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.01
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.44
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,18.4
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
262414,Winston Park,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
262414,Winston Park,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,26.3
262414,Winston Park,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
262414,Winston Park,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
262414,Winston Park,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
262414,Winston Park,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
262414,Winston Park,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,9.73
262414,Winston Park,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,11.45
262414,Winston Park,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,13.96
262414,Winston Park,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,24.7
262414,Winston Park,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,41.0
262414,Winston Park,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
262414,Winston Park,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,59.4
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,30.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.62
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.33
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.05
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
262414,Winston Park,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
262414,Winston Park,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,26.4
262414,Winston Park,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
262414,Winston Park,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
262414,Winston Park,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
262414,Winston Park,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
262414,Winston Park,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
262414,Winston Park,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,9.8
262414,Winston Park,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,11.16
262414,Winston Park,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,16.32
262414,Winston Park,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,27.7
262414,Winston Park,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,41.1
262414,Winston Park,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
262414,Winston Park,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,30.0,N Current (RMS),A,3.5
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.46
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.67
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.98
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
262414,Winston Park,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
262414,Winston Park,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,26.4
262414,Winston Park,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
262414,Winston Park,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
262414,Winston Park,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
262414,Winston Park,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
262414,Winston Park,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
262414,Winston Park,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,7.46
262414,Winston Park,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,12.92
262414,Winston Park,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,8.83
262414,Winston Park,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,19.1
262414,Winston Park,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,31.9
262414,Winston Park,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,54.4
262414,Winston Park,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,36.8
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.14
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,14.5
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.24
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,14.7
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
262414,Winston Park,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
262414,Winston Park,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,26.4
262414,Winston Park,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
262414,Winston Park,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
262414,Winston Park,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
262414,Winston Park,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,5.87
262414,Winston Park,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,10.31
262414,Winston Park,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,7.64
262414,Winston Park,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,16.7
262414,Winston Park,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,24.9
262414,Winston Park,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,43.7
262414,Winston Park,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,32.9
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.41
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,13.1
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
262414,Winston Park,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
262414,Winston Park,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
262414,Winston Park,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
262414,Winston Park,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
262414,Winston Park,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,5.37
262414,Winston Park,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,8.31
262414,Winston Park,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,7.86
262414,Winston Park,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,13.6
262414,Winston Park,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,22.9
262414,Winston Park,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,34.4
262414,Winston Park,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,33.5
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.02
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.65
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.36
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,20.3
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
262414,Winston Park,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
262414,Winston Park,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
262414,Winston Park,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
262414,Winston Park,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
262414,Winston Park,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
262414,Winston Park,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
262414,Winston Park,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
262414,Winston Park,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,5.05
262414,Winston Park,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,8.93
262414,Winston Park,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,10.57
262414,Winston Park,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,19.7
262414,Winston Park,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,21.5
262414,Winston Park,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
262414,Winston Park,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,30.0,N Current (RMS),A,4.9
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.07
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.39
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
262414,Winston Park,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
262414,Winston Park,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
262414,Winston Park,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
262414,Winston Park,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
262414,Winston Park,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
262414,Winston Park,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
262414,Winston Park,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
262414,Winston Park,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
262414,Winston Park,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,5.41
262414,Winston Park,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,12.24
262414,Winston Park,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,8.41
262414,Winston Park,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,21.6
262414,Winston Park,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,22.9
262414,Winston Park,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
262414,Winston Park,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,36.6
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,30.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.44
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.03
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,27.1
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.8
262414,Winston Park,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
262414,Winston Park,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,26.6
262414,Winston Park,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
262414,Winston Park,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
262414,Winston Park,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
262414,Winston Park,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
262414,Winston Park,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
262414,Winston Park,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
262414,Winston Park,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,5.93
262414,Winston Park,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,15.94
262414,Winston Park,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,9.05
262414,Winston Park,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,34.0
262414,Winston Park,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,25.5
262414,Winston Park,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,66.8
262414,Winston Park,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,39.6
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,30.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.41
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.19
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.31
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,35.6
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.0
262414,Winston Park,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
262414,Winston Park,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,26.6
262414,Winston Park,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
262414,Winston Park,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
262414,Winston Park,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
262414,Winston Park,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
262414,Winston Park,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,5.52
262414,Winston Park,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,19.82
262414,Winston Park,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,8.0
262414,Winston Park,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,43.4
262414,Winston Park,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,23.3
262414,Winston Park,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,80.8
262414,Winston Park,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,34.6
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,9.8
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.48
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.29
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,12.5
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
262414,Winston Park,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
262414,Winston Park,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,26.6
262414,Winston Park,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
262414,Winston Park,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
262414,Winston Park,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
262414,Winston Park,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
262414,Winston Park,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
262414,Winston Park,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
262414,Winston Park,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,5.48
262414,Winston Park,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,10.14
262414,Winston Park,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,6.86
262414,Winston Park,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,17.1
262414,Winston Park,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,23.3
262414,Winston Park,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,43.3
262414,Winston Park,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,29.6
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
