Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.02
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.16
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,12.9
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
262414,Winston Park,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
262414,Winston Park,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,26.7
262414,Winston Park,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
262414,Winston Park,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
262414,Winston Park,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
262414,Winston Park,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,8.29
262414,Winston Park,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,7.19
262414,Winston Park,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,6.68
262414,Winston Park,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,13.9
262414,Winston Park,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,34.9
262414,Winston Park,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,30.2
262414,Winston Park,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,28.9
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.42
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.05
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
262414,Winston Park,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.7
262414,Winston Park,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
262414,Winston Park,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
262414,Winston Park,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
262414,Winston Park,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
262414,Winston Park,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
262414,Winston Park,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
262414,Winston Park,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,8.79
262414,Winston Park,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,9.22
262414,Winston Park,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,6.28
262414,Winston Park,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,16.7
262414,Winston Park,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,37.2
262414,Winston Park,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,38.7
262414,Winston Park,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,27.9
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,30.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.14
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
262414,Winston Park,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
262414,Winston Park,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
262414,Winston Park,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
262414,Winston Park,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
262414,Winston Park,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
262414,Winston Park,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,7.11
262414,Winston Park,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,6.97
262414,Winston Park,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,7.16
262414,Winston Park,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,13.2
262414,Winston Park,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,29.9
262414,Winston Park,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,29.8
262414,Winston Park,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,31.7
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.77
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.19
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
262414,Winston Park,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
262414,Winston Park,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
262414,Winston Park,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
262414,Winston Park,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
262414,Winston Park,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
262414,Winston Park,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
262414,Winston Park,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,6.76
262414,Winston Park,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,7.06
262414,Winston Park,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,6.82
262414,Winston Park,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,11.7
262414,Winston Park,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,28.6
262414,Winston Park,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,30.7
262414,Winston Park,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,29.6
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,30.0,N Current (RMS),A,2.1
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
262414,Winston Park,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
262414,Winston Park,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
262414,Winston Park,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
262414,Winston Park,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
262414,Winston Park,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
262414,Winston Park,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,6.72
262414,Winston Park,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,6.91
262414,Winston Park,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,6.74
262414,Winston Park,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,11.1
262414,Winston Park,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,28.5
262414,Winston Park,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,29.4
262414,Winston Park,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,29.5
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
262414,Winston Park,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
262414,Winston Park,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
262414,Winston Park,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
262414,Winston Park,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
262414,Winston Park,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,6.78
262414,Winston Park,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,8.11
262414,Winston Park,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,9.73
262414,Winston Park,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,17.2
262414,Winston Park,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,28.7
262414,Winston Park,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,34.4
262414,Winston Park,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,7.7
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.77
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.47
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
262414,Winston Park,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
262414,Winston Park,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
262414,Winston Park,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
262414,Winston Park,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
262414,Winston Park,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,6.99
262414,Winston Park,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,8.59
262414,Winston Park,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,7.6
262414,Winston Park,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,11.8
262414,Winston Park,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,29.4
262414,Winston Park,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,36.5
262414,Winston Park,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,32.7
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,30.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,20.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.68
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.52
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
262414,Winston Park,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
262414,Winston Park,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
262414,Winston Park,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
262414,Winston Park,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
262414,Winston Park,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
262414,Winston Park,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
262414,Winston Park,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
262414,Winston Park,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,8.92
262414,Winston Park,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,8.98
262414,Winston Park,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,9.84
262414,Winston Park,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,14.7
262414,Winston Park,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
262414,Winston Park,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,37.5
262414,Winston Park,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,41.7
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,30.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.38
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.79
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
262414,Winston Park,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
262414,Winston Park,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
262414,Winston Park,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
262414,Winston Park,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
262414,Winston Park,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,7.79
262414,Winston Park,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,8.92
262414,Winston Park,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,8.23
262414,Winston Park,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,12.5
262414,Winston Park,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
262414,Winston Park,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,37.7
262414,Winston Park,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,35.2
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,20.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.55
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
262414,Winston Park,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.3
262414,Winston Park,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
262414,Winston Park,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
262414,Winston Park,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
262414,Winston Park,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,4.99
262414,Winston Park,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,8.1
262414,Winston Park,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,11.63
262414,Winston Park,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,23.0
262414,Winston Park,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,21.6
262414,Winston Park,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,34.2
262414,Winston Park,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,49.6
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.8
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.3
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (RMS),A,16.3
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
262414,Winston Park,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
262414,Winston Park,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
262414,Winston Park,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
262414,Winston Park,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
262414,Winston Park,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,5.06
262414,Winston Park,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,8.22
262414,Winston Park,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,13.55
262414,Winston Park,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,28.8
262414,Winston Park,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,21.6
262414,Winston Park,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,34.8
262414,Winston Park,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,56.6
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,30.0,N Current (RMS),A,12.3
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.14
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.79
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
262414,Winston Park,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
262414,Winston Park,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
262414,Winston Park,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
262414,Winston Park,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
262414,Winston Park,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,5.46
262414,Winston Park,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,11.18
262414,Winston Park,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,16.89
262414,Winston Park,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,36.6
262414,Winston Park,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,22.9
262414,Winston Park,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
262414,Winston Park,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,30.0,N Current (RMS),A,12.9
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.67
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,4.4
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
