Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.31
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (RMS),A,20.3
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
262414,Winston Park,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
262414,Winston Park,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
262414,Winston Park,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
262414,Winston Park,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
262414,Winston Park,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
262414,Winston Park,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,5.34
262414,Winston Park,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,8.24
262414,Winston Park,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,16.28
262414,Winston Park,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,36.2
262414,Winston Park,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,22.7
262414,Winston Park,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
262414,Winston Park,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,67.1
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,30.0,N Current (RMS),A,11.5
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.57
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (RMS),A,20.9
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
262414,Winston Park,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
262414,Winston Park,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
262414,Winston Park,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
262414,Winston Park,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
262414,Winston Park,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
262414,Winston Park,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,4.9
262414,Winston Park,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,8.78
262414,Winston Park,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,16.14
262414,Winston Park,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,35.4
262414,Winston Park,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,21.3
262414,Winston Park,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,36.9
262414,Winston Park,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,66.6
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.47
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.67
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (RMS),A,21.4
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
262414,Winston Park,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
262414,Winston Park,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
262414,Winston Park,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
262414,Winston Park,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
262414,Winston Park,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,5.0
262414,Winston Park,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,10.58
262414,Winston Park,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,14.56
262414,Winston Park,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,29.8
262414,Winston Park,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,21.8
262414,Winston Park,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
262414,Winston Park,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,30.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.51
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
262414,Winston Park,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
262414,Winston Park,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,27.2
262414,Winston Park,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
262414,Winston Park,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
262414,Winston Park,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
262414,Winston Park,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
262414,Winston Park,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,6.41
262414,Winston Park,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,8.43
262414,Winston Park,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,11.49
262414,Winston Park,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,20.7
262414,Winston Park,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,27.5
262414,Winston Park,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,35.7
262414,Winston Park,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,47.9
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,30.0,N Current (RMS),A,2.1
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.05
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.47
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (RMS),A,15.6
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
262414,Winston Park,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
262414,Winston Park,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
262414,Winston Park,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
262414,Winston Park,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
262414,Winston Park,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
262414,Winston Park,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
262414,Winston Park,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
262414,Winston Park,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,5.38
262414,Winston Park,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,12.39
262414,Winston Park,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,10.41
262414,Winston Park,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,23.2
262414,Winston Park,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,22.5
262414,Winston Park,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
262414,Winston Park,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.67
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.34
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (RMS),A,16.4
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
262414,Winston Park,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
262414,Winston Park,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
262414,Winston Park,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
262414,Winston Park,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
262414,Winston Park,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
262414,Winston Park,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
262414,Winston Park,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
262414,Winston Park,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,5.45
262414,Winston Park,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,12.16
262414,Winston Park,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,10.34
262414,Winston Park,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,20.1
262414,Winston Park,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,22.7
262414,Winston Park,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
262414,Winston Park,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,42.8
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.49
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.18
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
262414,Winston Park,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
262414,Winston Park,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
262414,Winston Park,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
262414,Winston Park,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
262414,Winston Park,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
262414,Winston Park,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
262414,Winston Park,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
262414,Winston Park,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,5.3
262414,Winston Park,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,14.48
262414,Winston Park,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,11.22
262414,Winston Park,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,26.9
262414,Winston Park,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,22.3
262414,Winston Park,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,58.7
262414,Winston Park,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,46.7
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.39
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (RMS),A,18.9
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
262414,Winston Park,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
262414,Winston Park,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
262414,Winston Park,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
262414,Winston Park,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
262414,Winston Park,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
262414,Winston Park,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
262414,Winston Park,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
262414,Winston Park,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,5.13
262414,Winston Park,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,14.37
262414,Winston Park,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,10.83
262414,Winston Park,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,27.1
262414,Winston Park,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,21.8
262414,Winston Park,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,58.4
262414,Winston Park,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,44.9
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.47
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.74
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (RMS),A,17.7
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
262414,Winston Park,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
262414,Winston Park,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
262414,Winston Park,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
262414,Winston Park,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
262414,Winston Park,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
262414,Winston Park,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
262414,Winston Park,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
262414,Winston Park,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,5.28
262414,Winston Park,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,14.5
262414,Winston Park,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,10.87
262414,Winston Park,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,27.1
262414,Winston Park,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,22.4
262414,Winston Park,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,58.9
262414,Winston Park,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.66
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,14.2
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.17
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.5
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
262414,Winston Park,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
262414,Winston Park,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
262414,Winston Park,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
262414,Winston Park,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
262414,Winston Park,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
262414,Winston Park,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
262414,Winston Park,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
262414,Winston Park,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,5.31
262414,Winston Park,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,13.34
262414,Winston Park,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,7.5
262414,Winston Park,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,24.0
262414,Winston Park,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,22.4
262414,Winston Park,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.6
262414,Winston Park,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,31.6
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.95
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.42
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,15.0
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.32
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.7
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
262414,Winston Park,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
262414,Winston Park,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
262414,Winston Park,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
262414,Winston Park,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
262414,Winston Park,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
262414,Winston Park,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
262414,Winston Park,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
262414,Winston Park,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,4.96
262414,Winston Park,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,11.56
262414,Winston Park,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,7.32
262414,Winston Park,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,19.3
262414,Winston Park,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,21.2
262414,Winston Park,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,47.1
262414,Winston Park,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,31.2
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.86
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.29
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.41
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
262414,Winston Park,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
262414,Winston Park,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
262414,Winston Park,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
262414,Winston Park,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
262414,Winston Park,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
262414,Winston Park,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
262414,Winston Park,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
262414,Winston Park,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
262414,Winston Park,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,5.33
262414,Winston Park,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,11.76
262414,Winston Park,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,7.29
262414,Winston Park,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,18.1
262414,Winston Park,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,22.5
262414,Winston Park,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
262414,Winston Park,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,31.8
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,13.9
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.58
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.94
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
262414,Winston Park,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
262414,Winston Park,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
262414,Winston Park,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
262414,Winston Park,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
262414,Winston Park,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
262414,Winston Park,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
262414,Winston Park,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
262414,Winston Park,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
