Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,5.65
262414,Winston Park,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,12.39
262414,Winston Park,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,8.57
262414,Winston Park,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,19.8
262414,Winston Park,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,23.7
262414,Winston Park,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,50.8
262414,Winston Park,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,37.3
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.9
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.07
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.98
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
262414,Winston Park,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
262414,Winston Park,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
262414,Winston Park,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
262414,Winston Park,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
262414,Winston Park,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
262414,Winston Park,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
262414,Winston Park,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
262414,Winston Park,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
262414,Winston Park,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,6.67
262414,Winston Park,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,12.63
262414,Winston Park,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,8.7
262414,Winston Park,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,17.0
262414,Winston Park,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,28.2
262414,Winston Park,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,51.6
262414,Winston Park,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,36.4
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.57
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.71
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (RMS),A,14.3
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
262414,Winston Park,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
262414,Winston Park,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
262414,Winston Park,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
262414,Winston Park,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
262414,Winston Park,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
262414,Winston Park,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
262414,Winston Park,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
262414,Winston Park,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
262414,Winston Park,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
262414,Winston Park,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,6.75
262414,Winston Park,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,12.44
262414,Winston Park,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,9.49
262414,Winston Park,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,17.5
262414,Winston Park,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,28.5
262414,Winston Park,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,51.2
262414,Winston Park,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,39.5
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,30.0,N Current (RMS),A,2.1
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.96
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.07
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
262414,Winston Park,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
262414,Winston Park,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
262414,Winston Park,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
262414,Winston Park,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
262414,Winston Park,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
262414,Winston Park,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
262414,Winston Park,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
262414,Winston Park,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,5.26
262414,Winston Park,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,9.05
262414,Winston Park,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,7.47
262414,Winston Park,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,15.5
262414,Winston Park,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,22.4
262414,Winston Park,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,37.3
262414,Winston Park,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,31.9
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.57
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.11
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.9
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (RMS),A,12.3
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
262414,Winston Park,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
262414,Winston Park,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,27.2
262414,Winston Park,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
262414,Winston Park,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
262414,Winston Park,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
262414,Winston Park,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
262414,Winston Park,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
262414,Winston Park,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
262414,Winston Park,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
262414,Winston Park,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,5.59
262414,Winston Park,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,9.34
262414,Winston Park,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,7.34
262414,Winston Park,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,13.7
262414,Winston Park,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,23.7
262414,Winston Park,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,38.4
262414,Winston Park,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,31.5
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,30.0,N Current (RMS),A,2.1
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,6.7
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.24
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.18
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (RMS),A,14.2
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
262414,Winston Park,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
262414,Winston Park,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
262414,Winston Park,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
262414,Winston Park,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
262414,Winston Park,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
262414,Winston Park,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
262414,Winston Park,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,5.43
262414,Winston Park,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,9.64
262414,Winston Park,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,7.72
262414,Winston Park,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,15.5
262414,Winston Park,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,23.2
262414,Winston Park,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
262414,Winston Park,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,33.0
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,30.0,N Current (RMS),A,1.9
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.74
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.93
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (RMS),A,15.7
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
262414,Winston Park,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
262414,Winston Park,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
262414,Winston Park,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
262414,Winston Park,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
262414,Winston Park,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
262414,Winston Park,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
262414,Winston Park,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
262414,Winston Park,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,5.34
262414,Winston Park,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,9.08
262414,Winston Park,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,8.53
262414,Winston Park,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,16.8
262414,Winston Park,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,23.0
262414,Winston Park,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,37.4
262414,Winston Park,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,36.1
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.13
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (RMS),A,16.6
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
262414,Winston Park,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
262414,Winston Park,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
262414,Winston Park,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
262414,Winston Park,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
262414,Winston Park,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
262414,Winston Park,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
262414,Winston Park,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
262414,Winston Park,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,5.13
262414,Winston Park,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,8.86
262414,Winston Park,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,9.73
262414,Winston Park,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,19.3
262414,Winston Park,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,22.3
262414,Winston Park,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,36.8
262414,Winston Park,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,41.2
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,30.0,N Current (RMS),A,2.0
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.15
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.24
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.61
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (RMS),A,20.2
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
262414,Winston Park,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
262414,Winston Park,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
262414,Winston Park,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
262414,Winston Park,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
262414,Winston Park,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
262414,Winston Park,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
262414,Winston Park,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
262414,Winston Park,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,5.62
262414,Winston Park,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,10.5
262414,Winston Park,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,10.76
262414,Winston Park,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,21.8
262414,Winston Park,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,23.9
262414,Winston Park,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
262414,Winston Park,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.72
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (RMS),A,18.8
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
262414,Winston Park,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
262414,Winston Park,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
262414,Winston Park,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
262414,Winston Park,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
262414,Winston Park,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
262414,Winston Park,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
262414,Winston Park,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
262414,Winston Park,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,5.67
262414,Winston Park,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,10.59
262414,Winston Park,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,9.4
262414,Winston Park,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,19.2
262414,Winston Park,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,24.1
262414,Winston Park,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,43.8
262414,Winston Park,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.0
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.31
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.3
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (RMS),A,18.5
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
262414,Winston Park,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
262414,Winston Park,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
262414,Winston Park,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
262414,Winston Park,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
262414,Winston Park,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
262414,Winston Park,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
262414,Winston Park,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
262414,Winston Park,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
262414,Winston Park,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,5.91
262414,Winston Park,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,10.9
262414,Winston Park,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,8.82
262414,Winston Park,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,19.1
262414,Winston Park,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,25.2
262414,Winston Park,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,44.9
262414,Winston Park,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.76
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.35
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.69
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (RMS),A,20.2
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
262414,Winston Park,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
262414,Winston Park,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,27.7
262414,Winston Park,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
262414,Winston Park,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
262414,Winston Park,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
262414,Winston Park,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
262414,Winston Park,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
262414,Winston Park,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
262414,Winston Park,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
262414,Winston Park,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
262414,Winston Park,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,7.58
262414,Winston Park,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,12.18
262414,Winston Park,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,11.4
262414,Winston Park,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,20.0
262414,Winston Park,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,31.7
262414,Winston Park,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,50.1
262414,Winston Park,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,47.3
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,30.0,N Current (RMS),A,2.1
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.57
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.98
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,19.3
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
262414,Winston Park,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
262414,Winston Park,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
262414,Winston Park,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
262414,Winston Park,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
262414,Winston Park,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
262414,Winston Park,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
262414,Winston Park,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
262414,Winston Park,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,6.65
262414,Winston Park,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,10.04
262414,Winston Park,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,10.53
262414,Winston Park,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,18.3
262414,Winston Park,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,28.1
262414,Winston Park,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,41.5
262414,Winston Park,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
