Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.4
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.75
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.1
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (RMS),A,17.5
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
262414,Winston Park,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
262414,Winston Park,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
262414,Winston Park,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
262414,Winston Park,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
262414,Winston Park,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
262414,Winston Park,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
262414,Winston Park,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
262414,Winston Park,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,6.3
262414,Winston Park,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,10.08
262414,Winston Park,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,9.99
262414,Winston Park,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,18.9
262414,Winston Park,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,26.9
262414,Winston Park,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
262414,Winston Park,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.22
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (RMS),A,20.3
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
262414,Winston Park,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
262414,Winston Park,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
262414,Winston Park,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
262414,Winston Park,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
262414,Winston Park,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
262414,Winston Park,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
262414,Winston Park,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
262414,Winston Park,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,6.79
262414,Winston Park,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,10.39
262414,Winston Park,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,12.07
262414,Winston Park,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,22.7
262414,Winston Park,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,29.1
262414,Winston Park,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
262414,Winston Park,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.28
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.5
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (RMS),A,18.3
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
262414,Winston Park,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
262414,Winston Park,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
262414,Winston Park,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
262414,Winston Park,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
262414,Winston Park,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
262414,Winston Park,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
262414,Winston Park,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
262414,Winston Park,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,7.1
262414,Winston Park,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,11.89
262414,Winston Park,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,11.68
262414,Winston Park,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,22.0
262414,Winston Park,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,30.1
262414,Winston Park,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,49.1
262414,Winston Park,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,49.3
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,30.0,N Current (RMS),A,3.5
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.27
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.07
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (RMS),A,17.7
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
262414,Winston Park,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
262414,Winston Park,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
262414,Winston Park,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
262414,Winston Park,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
262414,Winston Park,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
262414,Winston Park,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
262414,Winston Park,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
262414,Winston Park,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
262414,Winston Park,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,10.94
262414,Winston Park,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,12.93
262414,Winston Park,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,13.19
262414,Winston Park,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,21.2
262414,Winston Park,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,46.2
262414,Winston Park,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,53.7
262414,Winston Park,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,55.1
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,30.0,N Current (RMS),A,3.7
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.26
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.95
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (RMS),A,33.5
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,64.3
262414,Winston Park,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
262414,Winston Park,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
262414,Winston Park,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
262414,Winston Park,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
262414,Winston Park,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
262414,Winston Park,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
262414,Winston Park,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
262414,Winston Park,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,10.96
262414,Winston Park,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,20.62
262414,Winston Park,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,14.4
262414,Winston Park,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,36.7
262414,Winston Park,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
262414,Winston Park,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,85.3
262414,Winston Park,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,60.9
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,30.0,N Current (RMS),A,4.3
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.6
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.67
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (RMS),A,38.2
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.0
262414,Winston Park,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.8
262414,Winston Park,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,28.2
262414,Winston Park,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
262414,Winston Park,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
262414,Winston Park,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
262414,Winston Park,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
262414,Winston Park,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
262414,Winston Park,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
262414,Winston Park,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
262414,Winston Park,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,7.65
262414,Winston Park,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,19.76
262414,Winston Park,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,17.61
262414,Winston Park,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,42.0
262414,Winston Park,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,32.4
262414,Winston Park,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,82.1
262414,Winston Park,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,73.2
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,30.0,N Current (RMS),A,3.9
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.13
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.04
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.76
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (RMS),A,25.2
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
262414,Winston Park,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
262414,Winston Park,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
262414,Winston Park,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
262414,Winston Park,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
262414,Winston Park,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
262414,Winston Park,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
262414,Winston Park,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
262414,Winston Park,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,8.45
262414,Winston Park,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,17.3
262414,Winston Park,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,16.97
262414,Winston Park,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,33.3
262414,Winston Park,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,35.7
262414,Winston Park,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
262414,Winston Park,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,70.9
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,30.0,N Current (RMS),A,2.9
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,13.0
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.1
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.4
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (RMS),A,24.2
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
262414,Winston Park,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
262414,Winston Park,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
262414,Winston Park,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
262414,Winston Park,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
262414,Winston Park,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
262414,Winston Park,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
262414,Winston Park,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
262414,Winston Park,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
262414,Winston Park,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,10.78
262414,Winston Park,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,15.14
262414,Winston Park,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,20.68
262414,Winston Park,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,35.8
262414,Winston Park,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
262414,Winston Park,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,62.3
262414,Winston Park,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,85.4
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.33
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.01
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.98
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.17
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (RMS),A,29.9
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
262414,Winston Park,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.7
262414,Winston Park,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
262414,Winston Park,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
262414,Winston Park,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
262414,Winston Park,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
262414,Winston Park,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
262414,Winston Park,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
262414,Winston Park,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
262414,Winston Park,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,11.21
262414,Winston Park,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,13.75
262414,Winston Park,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,22.89
262414,Winston Park,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,43.6
262414,Winston Park,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
262414,Winston Park,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
262414,Winston Park,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,94.6
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,30.0,N Current (RMS),A,3.2
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.33
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.16
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (RMS),A,31.2
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
262414,Winston Park,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
262414,Winston Park,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
262414,Winston Park,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
262414,Winston Park,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
262414,Winston Park,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
262414,Winston Park,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
262414,Winston Park,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
262414,Winston Park,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,9.78
262414,Winston Park,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,13.52
262414,Winston Park,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,19.63
262414,Winston Park,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,37.7
262414,Winston Park,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,41.4
262414,Winston Park,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
262414,Winston Park,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,82.0
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.42
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.03
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.28
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (RMS),A,28.4
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
262414,Winston Park,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
262414,Winston Park,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
262414,Winston Park,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
262414,Winston Park,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
262414,Winston Park,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
262414,Winston Park,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
262414,Winston Park,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
262414,Winston Park,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,11.02
262414,Winston Park,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,14.6
262414,Winston Park,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,18.01
262414,Winston Park,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,30.4
262414,Winston Park,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
262414,Winston Park,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,59.9
262414,Winston Park,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,75.4
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.09
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.2
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,33.6
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.1
262414,Winston Park,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
262414,Winston Park,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
262414,Winston Park,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
262414,Winston Park,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
262414,Winston Park,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
262414,Winston Park,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
262414,Winston Park,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
262414,Winston Park,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,9.51
262414,Winston Park,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,17.47
262414,Winston Park,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,19.97
262414,Winston Park,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,39.2
262414,Winston Park,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
262414,Winston Park,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
262414,Winston Park,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,30.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,13.0
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.65
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.47
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,34.5
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
