Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.4
262414,Winston Park,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.5
262414,Winston Park,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
262414,Winston Park,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
262414,Winston Park,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
262414,Winston Park,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
262414,Winston Park,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
262414,Winston Park,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
262414,Winston Park,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
262414,Winston Park,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,12.4
262414,Winston Park,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,18.02
262414,Winston Park,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,22.26
262414,Winston Park,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,40.0
262414,Winston Park,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
262414,Winston Park,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
262414,Winston Park,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,93.5
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,30.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.83
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.52
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.39
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,46.0
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,82.1
262414,Winston Park,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
262414,Winston Park,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
262414,Winston Park,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
262414,Winston Park,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
262414,Winston Park,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
262414,Winston Park,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
262414,Winston Park,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
262414,Winston Park,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,11.84
262414,Winston Park,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,25.08
262414,Winston Park,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,17.41
262414,Winston Park,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,47.9
262414,Winston Park,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
262414,Winston Park,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,104.6
262414,Winston Park,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,75.1
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,30.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.99
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,11.4
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.86
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.92
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,24.5
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.4
262414,Winston Park,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
262414,Winston Park,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
262414,Winston Park,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
262414,Winston Park,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
262414,Winston Park,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
262414,Winston Park,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
262414,Winston Park,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
262414,Winston Park,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
262414,Winston Park,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
262414,Winston Park,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,11.36
262414,Winston Park,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,17.79
262414,Winston Park,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,15.67
262414,Winston Park,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,28.2
262414,Winston Park,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,48.7
262414,Winston Park,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,73.3
262414,Winston Park,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,30.0,N Current (RMS),A,6.7
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.08
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.81
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.26
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,27.0
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.8
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
262414,Winston Park,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
262414,Winston Park,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,28.7
262414,Winston Park,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
262414,Winston Park,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
262414,Winston Park,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
262414,Winston Park,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
262414,Winston Park,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
262414,Winston Park,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
262414,Winston Park,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
262414,Winston Park,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,14.92
262414,Winston Park,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,14.02
262414,Winston Park,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,16.59
262414,Winston Park,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,33.5
262414,Winston Park,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
262414,Winston Park,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,58.3
262414,Winston Park,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,30.0,N Current (RMS),A,10.3
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.48
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,40.4
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
262414,Winston Park,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.9
262414,Winston Park,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,28.7
262414,Winston Park,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
262414,Winston Park,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
262414,Winston Park,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
262414,Winston Park,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
262414,Winston Park,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
262414,Winston Park,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
262414,Winston Park,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,8.34
262414,Winston Park,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,16.16
262414,Winston Park,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,20.39
262414,Winston Park,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,42.6
262414,Winston Park,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,35.5
262414,Winston Park,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,67.3
262414,Winston Park,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,85.6
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,30.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,10.8
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.35
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.09
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.6
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,21.7
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
262414,Winston Park,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
262414,Winston Park,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
262414,Winston Park,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
262414,Winston Park,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
262414,Winston Park,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,12.77
262414,Winston Park,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,16.62
262414,Winston Park,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,12.69
262414,Winston Park,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,27.0
262414,Winston Park,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
262414,Winston Park,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,68.4
262414,Winston Park,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,53.4
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.83
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,30.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,11.9
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.04
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.11
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,25.5
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
262414,Winston Park,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
262414,Winston Park,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
262414,Winston Park,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
262414,Winston Park,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
262414,Winston Park,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
262414,Winston Park,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
262414,Winston Park,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
262414,Winston Park,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,12.79
262414,Winston Park,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,13.89
262414,Winston Park,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,13.57
262414,Winston Park,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,25.1
262414,Winston Park,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,53.9
262414,Winston Park,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,58.2
262414,Winston Park,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,57.6
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,30.0,N Current (RMS),A,4.2
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.67
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,9.8
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.8
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.72
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.66
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,28.2
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.9
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
262414,Winston Park,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
262414,Winston Park,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
262414,Winston Park,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
262414,Winston Park,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
262414,Winston Park,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
262414,Winston Park,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
262414,Winston Park,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,12.01
262414,Winston Park,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,13.81
262414,Winston Park,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,17.65
262414,Winston Park,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,34.7
262414,Winston Park,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,53.3
262414,Winston Park,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,58.1
262414,Winston Park,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,75.1
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,30.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.97
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.99
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.37
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,45.6
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,76.4
262414,Winston Park,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
262414,Winston Park,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
262414,Winston Park,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
262414,Winston Park,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
262414,Winston Park,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
262414,Winston Park,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
262414,Winston Park,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
262414,Winston Park,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,10.53
262414,Winston Park,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,24.0
262414,Winston Park,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,14.81
262414,Winston Park,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,54.4
262414,Winston Park,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,47.3
262414,Winston Park,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,101.3
262414,Winston Park,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,62.3
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,30.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,14.2
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.52
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.22
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.06
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,30.4
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.7
262414,Winston Park,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
262414,Winston Park,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
262414,Winston Park,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
262414,Winston Park,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
262414,Winston Park,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,8.08
262414,Winston Park,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,19.14
262414,Winston Park,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,15.23
262414,Winston Park,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,41.5
262414,Winston Park,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,34.4
262414,Winston Park,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,79.9
262414,Winston Park,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,64.2
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,30.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.07
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.85
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.88
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,26.6
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.8
262414,Winston Park,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.1
262414,Winston Park,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
262414,Winston Park,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
262414,Winston Park,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
262414,Winston Park,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
262414,Winston Park,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,11.79
262414,Winston Park,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,16.87
262414,Winston Park,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,15.32
262414,Winston Park,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,28.9
262414,Winston Park,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
262414,Winston Park,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,71.6
262414,Winston Park,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,64.6
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,30.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,8.7
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.22
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.18
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.26
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,36.2
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,72.4
262414,Winston Park,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
262414,Winston Park,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
262414,Winston Park,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
262414,Winston Park,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
262414,Winston Park,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
262414,Winston Park,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
262414,Winston Park,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,11.27
262414,Winston Park,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,21.66
262414,Winston Park,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,16.77
262414,Winston Park,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,38.0
262414,Winston Park,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
262414,Winston Park,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
262414,Winston Park,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,71.4
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,30.0,N Current (RMS),A,4.1
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.04
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.66
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.43
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,28.2
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
262414,Winston Park,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
262414,Winston Park,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
262414,Winston Park,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
262414,Winston Park,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
262414,Winston Park,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
262414,Winston Park,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,11.95
262414,Winston Park,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,11.96
262414,Winston Park,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,19.29
262414,Winston Park,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,37.2
262414,Winston Park,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,50.6
