Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
262414,Winston Park,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,82.0
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,30.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.73
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.12
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.32
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,33.2
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
262414,Winston Park,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.3
262414,Winston Park,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
262414,Winston Park,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
262414,Winston Park,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
262414,Winston Park,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
262414,Winston Park,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,18.98
262414,Winston Park,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,12.24
262414,Winston Park,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,20.73
262414,Winston Park,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,37.7
262414,Winston Park,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,79.7
262414,Winston Park,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
262414,Winston Park,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,87.4
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,30.0,N Current (RMS),A,3.5
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.41
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.81
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.32
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,36.5
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
262414,Winston Park,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,72.8
262414,Winston Park,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
262414,Winston Park,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
262414,Winston Park,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
262414,Winston Park,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
262414,Winston Park,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
262414,Winston Park,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
262414,Winston Park,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
262414,Winston Park,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,15.11
262414,Winston Park,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,12.76
262414,Winston Park,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,22.0
262414,Winston Park,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,37.5
262414,Winston Park,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,63.5
262414,Winston Park,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
262414,Winston Park,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,92.2
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,30.0,N Current (RMS),A,4.2
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,11.7
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.81
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.74
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.5
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,32.3
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.3
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,57.5
262414,Winston Park,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.7
262414,Winston Park,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
262414,Winston Park,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
262414,Winston Park,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
262414,Winston Park,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
262414,Winston Park,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,16.73
262414,Winston Park,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,17.23
262414,Winston Park,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,22.09
262414,Winston Park,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,31.3
262414,Winston Park,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,69.9
262414,Winston Park,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
262414,Winston Park,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,93.0
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,30.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.4
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,13.9
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.21
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.88
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.03
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,33.0
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.4
262414,Winston Park,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.1
262414,Winston Park,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,29.2
262414,Winston Park,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
262414,Winston Park,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
262414,Winston Park,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
262414,Winston Park,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
262414,Winston Park,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
262414,Winston Park,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,13.98
262414,Winston Park,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,16.81
262414,Winston Park,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,22.51
262414,Winston Park,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,38.6
262414,Winston Park,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,59.7
262414,Winston Park,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,69.4
262414,Winston Park,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,96.0
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.8
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.02
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,12.3
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.11
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.83
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.08
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,44.2
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,53.2
262414,Winston Park,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,84.6
262414,Winston Park,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,29.2
262414,Winston Park,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
262414,Winston Park,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
262414,Winston Park,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
262414,Winston Park,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,15.82
262414,Winston Park,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,18.31
262414,Winston Park,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,28.64
262414,Winston Park,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,48.4
262414,Winston Park,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
262414,Winston Park,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
262414,Winston Park,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,119.8
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.83
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,30.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.79
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.21
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.35
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,30.2
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.3
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.6
262414,Winston Park,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.3
262414,Winston Park,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,29.2
262414,Winston Park,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
262414,Winston Park,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
262414,Winston Park,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
262414,Winston Park,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
262414,Winston Park,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
262414,Winston Park,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,20.34
262414,Winston Park,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,20.53
262414,Winston Park,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,21.91
262414,Winston Park,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,33.9
262414,Winston Park,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
262414,Winston Park,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,86.9
262414,Winston Park,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,93.6
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.09
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,30.0,N Current (RMS),A,15.3
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.64
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.26
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.1
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,25.2
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.7
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.5
262414,Winston Park,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
262414,Winston Park,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,29.2
262414,Winston Park,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
262414,Winston Park,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
262414,Winston Park,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
262414,Winston Park,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,21.48
262414,Winston Park,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,17.9
262414,Winston Park,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,18.7
262414,Winston Park,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,28.5
262414,Winston Park,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,89.4
262414,Winston Park,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
262414,Winston Park,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,78.8
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.61
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,30.0,N Current (RMS),A,15.4
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.9
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.6
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.74
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,22.6
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.12
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.83
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.69
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,28.8
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,54.0
262414,Winston Park,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.5
262414,Winston Park,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
262414,Winston Park,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
262414,Winston Park,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
262414,Winston Park,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
262414,Winston Park,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,23.33
262414,Winston Park,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,22.17
262414,Winston Park,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,21.6
262414,Winston Park,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,28.6
262414,Winston Park,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
262414,Winston Park,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,91.6
262414,Winston Park,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,90.2
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,30.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.78
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,19.2
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.03
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.07
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.24
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,27.6
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.1
262414,Winston Park,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.0
262414,Winston Park,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
262414,Winston Park,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
262414,Winston Park,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
262414,Winston Park,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
262414,Winston Park,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
262414,Winston Park,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,19.56
262414,Winston Park,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,19.73
262414,Winston Park,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,18.34
262414,Winston Park,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,27.3
262414,Winston Park,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
262414,Winston Park,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,82.2
262414,Winston Park,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,77.0
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.95
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,30.0,N Current (RMS),A,13.3
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.31
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.46
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.5
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,29.1
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.3
262414,Winston Park,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.9
262414,Winston Park,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
262414,Winston Park,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
262414,Winston Park,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
262414,Winston Park,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
262414,Winston Park,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
262414,Winston Park,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
262414,Winston Park,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,15.43
262414,Winston Park,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,19.07
262414,Winston Park,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,19.81
262414,Winston Park,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,28.6
262414,Winston Park,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,65.2
262414,Winston Park,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,79.4
262414,Winston Park,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,83.4
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.66
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,30.0,N Current (RMS),A,13.3
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,20.4
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.78
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.38
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.89
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,26.7
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,62.9
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.9
262414,Winston Park,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
262414,Winston Park,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
262414,Winston Park,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
262414,Winston Park,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
262414,Winston Park,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,23.47
262414,Winston Park,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,19.67
262414,Winston Park,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,18.31
262414,Winston Park,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,30.5
262414,Winston Park,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,98.4
262414,Winston Park,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,81.6
262414,Winston Park,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,77.4
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,30.0,N Current (RMS),A,7.7
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.15
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.12
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.1
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,29.0
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,63.2
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
262414,Winston Park,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
262414,Winston Park,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
262414,Winston Park,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
262414,Winston Park,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
262414,Winston Park,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
262414,Winston Park,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,20.39
262414,Winston Park,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,14.71
262414,Winston Park,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,19.16
262414,Winston Park,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,31.4
262414,Winston Park,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,84.9
262414,Winston Park,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,63.1
262414,Winston Park,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,81.3
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,30.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
