Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,11.7
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.04
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,23.67
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,59.0
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,75.4
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
262414,Winston Park,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,99.8
262414,Winston Park,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
262414,Winston Park,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
262414,Winston Park,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
262414,Winston Park,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
262414,Winston Park,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,21.79
262414,Winston Park,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,14.18
262414,Winston Park,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,31.38
262414,Winston Park,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,61.5
262414,Winston Park,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,90.9
262414,Winston Park,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,60.5
262414,Winston Park,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,132.2
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.05
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.69
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.78
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.43
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.28
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,55.2
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,70.3
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
262414,Winston Park,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,90.1
262414,Winston Park,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
262414,Winston Park,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
262414,Winston Park,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
262414,Winston Park,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
262414,Winston Park,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,22.72
262414,Winston Park,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,13.55
262414,Winston Park,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,29.99
262414,Winston Park,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,58.0
262414,Winston Park,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
262414,Winston Park,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,57.0
262414,Winston Park,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,126.2
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,30.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.63
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.58
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.73
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,58.3
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
262414,Winston Park,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,86.5
262414,Winston Park,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
262414,Winston Park,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
262414,Winston Park,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
262414,Winston Park,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
262414,Winston Park,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
262414,Winston Park,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
262414,Winston Park,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,16.42
262414,Winston Park,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,11.45
262414,Winston Park,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,28.59
262414,Winston Park,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,61.7
262414,Winston Park,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
262414,Winston Park,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
262414,Winston Park,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,119.4
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.35
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,30.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.08
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,13.3
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.11
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.49
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,65.3
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
262414,Winston Park,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,89.8
262414,Winston Park,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
262414,Winston Park,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
262414,Winston Park,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
262414,Winston Park,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
262414,Winston Park,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
262414,Winston Park,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
262414,Winston Park,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,7.75
262414,Winston Park,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,11.83
262414,Winston Park,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,28.92
262414,Winston Park,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,70.1
262414,Winston Park,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,34.5
262414,Winston Park,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
262414,Winston Park,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,121.0
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.52
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,30.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.69
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.53
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,57.0
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
262414,Winston Park,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,85.5
262414,Winston Park,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
262414,Winston Park,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
262414,Winston Park,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
262414,Winston Park,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
262414,Winston Park,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
262414,Winston Park,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,9.61
262414,Winston Park,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,13.26
262414,Winston Park,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,26.45
262414,Winston Park,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,56.1
262414,Winston Park,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
262414,Winston Park,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
262414,Winston Park,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,110.1
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,30.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.12
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.3
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.47
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,33.8
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
262414,Winston Park,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.5
262414,Winston Park,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
262414,Winston Park,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
262414,Winston Park,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
262414,Winston Park,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
262414,Winston Park,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
262414,Winston Park,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
262414,Winston Park,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
262414,Winston Park,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,9.28
262414,Winston Park,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,11.98
262414,Winston Park,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,20.89
262414,Winston Park,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,40.8
262414,Winston Park,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
262414,Winston Park,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,52.9
262414,Winston Park,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,88.1
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,30.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,16.8
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.66
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.24
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.65
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,30.3
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
262414,Winston Park,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.7
262414,Winston Park,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
262414,Winston Park,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
262414,Winston Park,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
262414,Winston Park,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
262414,Winston Park,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
262414,Winston Park,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
262414,Winston Park,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,10.31
262414,Winston Park,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,10.09
262414,Winston Park,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,20.22
262414,Winston Park,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,43.8
262414,Winston Park,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,47.1
262414,Winston Park,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,43.3
262414,Winston Park,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,30.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.38
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.4
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,26.1
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,47.2
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.63
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,40.1
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
262414,Winston Park,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
262414,Winston Park,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
262414,Winston Park,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
262414,Winston Park,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
262414,Winston Park,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
262414,Winston Park,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,16.3
262414,Winston Park,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,7.99
262414,Winston Park,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,22.36
262414,Winston Park,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,46.8
262414,Winston Park,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,67.9
262414,Winston Park,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,34.5
262414,Winston Park,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,93.3
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,30.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.23
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,43.6
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
262414,Winston Park,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
262414,Winston Park,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
262414,Winston Park,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
262414,Winston Park,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
262414,Winston Park,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
262414,Winston Park,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,8.46
262414,Winston Park,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,7.63
262414,Winston Park,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,23.1
262414,Winston Park,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,54.6
262414,Winston Park,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,38.3
262414,Winston Park,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,32.7
262414,Winston Park,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,96.5
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.09
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,30.0,N Current (RMS),A,5.3
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,10.3
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.86
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,35.5
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
262414,Winston Park,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
262414,Winston Park,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
262414,Winston Park,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
262414,Winston Park,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
262414,Winston Park,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
262414,Winston Park,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,8.82
262414,Winston Park,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,6.25
262414,Winston Park,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,17.23
262414,Winston Park,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,39.5
262414,Winston Park,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,38.3
262414,Winston Park,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,29.0
262414,Winston Park,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,72.9
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,30.0,N Current (RMS),A,3.8
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.44
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.57
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,36.8
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
262414,Winston Park,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
262414,Winston Park,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
262414,Winston Park,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
262414,Winston Park,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
262414,Winston Park,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
262414,Winston Park,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,9.63
262414,Winston Park,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,9.31
262414,Winston Park,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,18.26
262414,Winston Park,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,37.5
262414,Winston Park,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
262414,Winston Park,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,39.8
262414,Winston Park,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,77.8
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,30.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.18
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,13.5
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.59
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,30.2
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
262414,Winston Park,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
262414,Winston Park,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
262414,Winston Park,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
262414,Winston Park,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
262414,Winston Park,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,8.45
262414,Winston Park,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,7.36
262414,Winston Park,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,17.39
262414,Winston Park,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,36.9
262414,Winston Park,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,35.8
262414,Winston Park,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,35.7
262414,Winston Park,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.52
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,30.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.17
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.23
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,21.1
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
262414,Winston Park,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
