Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
262414,Winston Park,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
262414,Winston Park,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
262414,Winston Park,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
262414,Winston Park,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,6.59
262414,Winston Park,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,7.7
262414,Winston Park,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,13.2
262414,Winston Park,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,25.3
262414,Winston Park,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,28.6
262414,Winston Park,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,33.3
262414,Winston Park,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.19
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,30.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.07
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.67
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,26.4
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.9
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
262414,Winston Park,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
262414,Winston Park,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
262414,Winston Park,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
262414,Winston Park,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
262414,Winston Park,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
262414,Winston Park,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,10.54
262414,Winston Park,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,9.94
262414,Winston Park,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,13.96
262414,Winston Park,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,30.6
262414,Winston Park,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
262414,Winston Park,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
262414,Winston Park,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,58.7
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.34
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.45
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.73
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,35.1
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
262414,Winston Park,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
262414,Winston Park,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
262414,Winston Park,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
262414,Winston Park,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
262414,Winston Park,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
262414,Winston Park,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
262414,Winston Park,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
262414,Winston Park,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,11.06
262414,Winston Park,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,8.77
262414,Winston Park,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,18.0
262414,Winston Park,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,40.2
262414,Winston Park,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
262414,Winston Park,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,37.6
262414,Winston Park,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,75.7
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.91
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.49
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,30.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,11.7
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.29
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.67
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,26.2
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
262414,Winston Park,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
262414,Winston Park,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,28.7
262414,Winston Park,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
262414,Winston Park,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
262414,Winston Park,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
262414,Winston Park,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,8.93
262414,Winston Park,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,7.24
262414,Winston Park,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,14.1
262414,Winston Park,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,28.6
262414,Winston Park,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,38.8
262414,Winston Park,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,32.1
262414,Winston Park,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,59.7
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.62
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,30.0,N Current (RMS),A,7.7
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,11.2
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.86
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.24
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (RMS),A,33.9
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
262414,Winston Park,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
262414,Winston Park,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
262414,Winston Park,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
262414,Winston Park,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
262414,Winston Park,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
262414,Winston Park,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
262414,Winston Park,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,7.97
262414,Winston Park,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,5.71
262414,Winston Park,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,16.27
262414,Winston Park,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,38.7
262414,Winston Park,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,34.0
262414,Winston Park,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,26.7
262414,Winston Park,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.21
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,30.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.3
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.54
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.16
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (RMS),A,17.9
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
262414,Winston Park,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
262414,Winston Park,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
262414,Winston Park,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
262414,Winston Park,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
262414,Winston Park,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
262414,Winston Park,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
262414,Winston Park,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,10.7
262414,Winston Park,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,9.75
262414,Winston Park,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,10.71
262414,Winston Park,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,18.0
262414,Winston Park,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
262414,Winston Park,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,41.6
262414,Winston Park,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,45.4
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.68
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.02
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,30.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.57
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (RMS),A,20.6
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
262414,Winston Park,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
262414,Winston Park,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
262414,Winston Park,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
262414,Winston Park,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
262414,Winston Park,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
262414,Winston Park,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
262414,Winston Park,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,8.59
262414,Winston Park,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,7.98
262414,Winston Park,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,10.49
262414,Winston Park,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,19.9
262414,Winston Park,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,37.2
262414,Winston Park,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,34.0
262414,Winston Park,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.26
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,30.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.07
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.33
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (RMS),A,25.1
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
262414,Winston Park,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
262414,Winston Park,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
262414,Winston Park,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
262414,Winston Park,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
262414,Winston Park,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,9.18
262414,Winston Park,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,9.88
262414,Winston Park,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,11.88
262414,Winston Park,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,22.4
262414,Winston Park,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,39.7
262414,Winston Park,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,42.2
262414,Winston Park,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,50.2
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.11
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,30.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.7
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.55
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.45
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (RMS),A,27.6
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
262414,Winston Park,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
262414,Winston Park,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
262414,Winston Park,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
262414,Winston Park,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
262414,Winston Park,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
262414,Winston Park,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
262414,Winston Park,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,10.35
262414,Winston Park,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,7.05
262414,Winston Park,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,10.7
262414,Winston Park,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,26.9
262414,Winston Park,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,44.7
262414,Winston Park,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
262414,Winston Park,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.27
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.08
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,30.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.35
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (RMS),A,30.7
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
262414,Winston Park,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
262414,Winston Park,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
262414,Winston Park,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
262414,Winston Park,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
262414,Winston Park,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
262414,Winston Park,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
262414,Winston Park,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,12.39
262414,Winston Park,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,6.11
262414,Winston Park,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,12.99
262414,Winston Park,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,31.6
262414,Winston Park,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
262414,Winston Park,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,27.6
262414,Winston Park,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.14
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.35
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,30.0,N Current (RMS),A,14.8
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.25
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.36
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (RMS),A,29.6
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
262414,Winston Park,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
262414,Winston Park,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,28.0
262414,Winston Park,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
262414,Winston Park,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
262414,Winston Park,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
262414,Winston Park,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
262414,Winston Park,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
262414,Winston Park,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
262414,Winston Park,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
262414,Winston Park,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
262414,Winston Park,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,13.77
262414,Winston Park,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,7.81
262414,Winston Park,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,14.66
262414,Winston Park,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,32.2
262414,Winston Park,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,57.5
262414,Winston Park,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,34.3
262414,Winston Park,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,61.8
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.97
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.33
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,30.0,N Current (RMS),A,21.9
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.29
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.86
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (RMS),A,31.0
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.5
262414,Winston Park,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.7
262414,Winston Park,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
262414,Winston Park,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
262414,Winston Park,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
262414,Winston Park,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
262414,Winston Park,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
262414,Winston Park,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
262414,Winston Park,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
262414,Winston Park,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,15.45
262414,Winston Park,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,16.38
262414,Winston Park,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,17.73
262414,Winston Park,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,21.4
262414,Winston Park,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,64.3
262414,Winston Park,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,69.4
262414,Winston Park,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,73.9
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.56
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.42
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,30.0,N Current (RMS),A,18.4
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.57
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.58
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.5
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (RMS),A,33.0
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.3
262414,Winston Park,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
262414,Winston Park,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,27.8
262414,Winston Park,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
262414,Winston Park,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
262414,Winston Park,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
262414,Winston Park,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,15.12
262414,Winston Park,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,11.81
262414,Winston Park,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,16.04
262414,Winston Park,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,33.2
262414,Winston Park,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,63.3
262414,Winston Park,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,56.0
262414,Winston Park,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,67.7
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
