Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.18
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,30.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.43
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.75
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.84
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,36.9
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
262414,Winston Park,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
262414,Winston Park,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,27.6
262414,Winston Park,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
262414,Winston Park,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
262414,Winston Park,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
262414,Winston Park,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,15.06
262414,Winston Park,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,10.54
262414,Winston Park,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,19.54
262414,Winston Park,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,39.0
262414,Winston Park,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,63.1
262414,Winston Park,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,45.7
262414,Winston Park,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,83.9
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.04
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,30.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.1
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.74
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.42
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,40.7
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
262414,Winston Park,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.6
262414,Winston Park,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
262414,Winston Park,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
262414,Winston Park,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
262414,Winston Park,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
262414,Winston Park,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,13.32
262414,Winston Park,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,11.98
262414,Winston Park,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,21.31
262414,Winston Park,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,38.7
262414,Winston Park,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,56.7
262414,Winston Park,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
262414,Winston Park,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.3
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,30.0,N Current (RMS),A,14.3
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.88
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,15.3
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.96
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.28
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.11
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,20.5
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
262414,Winston Park,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
262414,Winston Park,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
262414,Winston Park,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
262414,Winston Park,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
262414,Winston Park,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
262414,Winston Park,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,16.43
262414,Winston Park,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,15.17
262414,Winston Park,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,12.6
262414,Winston Park,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,23.7
262414,Winston Park,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
262414,Winston Park,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,64.3
262414,Winston Park,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,53.2
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.8
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,30.0,N Current (RMS),A,15.4
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.64
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,17.6
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.22
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.6
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.42
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,22.9
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.2
262414,Winston Park,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
262414,Winston Park,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
262414,Winston Park,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
262414,Winston Park,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
262414,Winston Park,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
262414,Winston Park,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,19.47
262414,Winston Park,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,14.06
262414,Winston Park,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,13.08
262414,Winston Park,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,33.0
262414,Winston Park,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
262414,Winston Park,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,59.5
262414,Winston Park,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,55.1
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.58
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,30.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.05
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,17.6
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.69
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.5
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.59
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,22.4
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
262414,Winston Park,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
262414,Winston Park,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
262414,Winston Park,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
262414,Winston Park,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
262414,Winston Park,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
262414,Winston Park,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
262414,Winston Park,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,19.32
262414,Winston Park,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,14.8
262414,Winston Park,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,15.25
262414,Winston Park,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,30.5
262414,Winston Park,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
262414,Winston Park,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,62.7
262414,Winston Park,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,64.5
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,30.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,8.7
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.41
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.73
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.17
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,24.7
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
262414,Winston Park,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.0
262414,Winston Park,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
262414,Winston Park,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
262414,Winston Park,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
262414,Winston Park,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
262414,Winston Park,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
262414,Winston Park,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
262414,Winston Park,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
262414,Winston Park,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,15.9
262414,Winston Park,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,15.64
262414,Winston Park,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,19.33
262414,Winston Park,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,25.8
262414,Winston Park,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
262414,Winston Park,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,65.8
262414,Winston Park,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,81.0
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,30.0,N Current (RMS),A,4.8
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,10.1
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.89
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.95
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,19.5
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
262414,Winston Park,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
262414,Winston Park,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
262414,Winston Park,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
262414,Winston Park,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
262414,Winston Park,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
262414,Winston Park,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
262414,Winston Park,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,11.16
262414,Winston Park,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,11.22
262414,Winston Park,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,13.51
262414,Winston Park,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,21.6
262414,Winston Park,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
262414,Winston Park,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
262414,Winston Park,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,57.7
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,30.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.97
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,17.9
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
262414,Winston Park,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
262414,Winston Park,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
262414,Winston Park,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
262414,Winston Park,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
262414,Winston Park,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
262414,Winston Park,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,9.8
262414,Winston Park,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,9.78
262414,Winston Park,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,12.8
262414,Winston Park,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,21.1
262414,Winston Park,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
262414,Winston Park,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,41.8
262414,Winston Park,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,53.9
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.58
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,30.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,7.9
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.32
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,17.6
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
262414,Winston Park,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
262414,Winston Park,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
262414,Winston Park,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
262414,Winston Park,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
262414,Winston Park,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
262414,Winston Park,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,9.86
262414,Winston Park,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,9.63
262414,Winston Park,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,12.43
262414,Winston Park,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,21.5
262414,Winston Park,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,41.8
262414,Winston Park,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,40.4
262414,Winston Park,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,52.8
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,30.0,N Current (RMS),A,13.5
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,7.3
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.58
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.7
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
262414,Winston Park,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
262414,Winston Park,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
262414,Winston Park,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
262414,Winston Park,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
262414,Winston Park,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
262414,Winston Park,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,12.27
262414,Winston Park,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,9.71
262414,Winston Park,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,11.05
262414,Winston Park,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,23.8
262414,Winston Park,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
262414,Winston Park,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
262414,Winston Park,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,47.9
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.54
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,30.0,N Current (RMS),A,11.5
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.2
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (RMS),A,21.7
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
262414,Winston Park,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
262414,Winston Park,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
262414,Winston Park,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
262414,Winston Park,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
262414,Winston Park,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,10.19
262414,Winston Park,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,9.79
262414,Winston Park,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,11.26
262414,Winston Park,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,18.4
262414,Winston Park,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
262414,Winston Park,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,41.4
262414,Winston Park,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.29
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,30.0,N Current (RMS),A,19.6
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.54
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (RMS),A,28.4
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
262414,Winston Park,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
262414,Winston Park,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
262414,Winston Park,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
262414,Winston Park,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
262414,Winston Park,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,10.02
262414,Winston Park,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,10.99
262414,Winston Park,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,12.28
262414,Winston Park,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,21.9
262414,Winston Park,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,42.5
262414,Winston Park,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,46.7
262414,Winston Park,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,52.7
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.34
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,30.0,N Current (RMS),A,10.7
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,11.4
