Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.92
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.22
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.63
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (RMS),A,26.0
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
262414,Winston Park,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
262414,Winston Park,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
262414,Winston Park,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
262414,Winston Park,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
262414,Winston Park,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
262414,Winston Park,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
262414,Winston Park,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
262414,Winston Park,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
262414,Winston Park,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,13.21
262414,Winston Park,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,11.85
262414,Winston Park,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,16.61
262414,Winston Park,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,24.8
262414,Winston Park,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
262414,Winston Park,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
262414,Winston Park,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,30.0,N Current (RMS),A,10.8
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.27
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.21
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.15
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (RMS),A,36.4
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.3
262414,Winston Park,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.0
262414,Winston Park,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
262414,Winston Park,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
262414,Winston Park,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
262414,Winston Park,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
262414,Winston Park,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
262414,Winston Park,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
262414,Winston Park,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
262414,Winston Park,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,11.79
262414,Winston Park,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,15.19
262414,Winston Park,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,18.98
262414,Winston Park,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,30.1
262414,Winston Park,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
262414,Winston Park,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,64.8
262414,Winston Park,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,79.1
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,30.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,15.1
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.68
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.88
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.8
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (RMS),A,24.6
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.6
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,48.7
262414,Winston Park,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
262414,Winston Park,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
262414,Winston Park,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
262414,Winston Park,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
262414,Winston Park,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
262414,Winston Park,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
262414,Winston Park,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
262414,Winston Park,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
262414,Winston Park,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,14.69
262414,Winston Park,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,15.81
262414,Winston Park,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,13.09
262414,Winston Park,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,24.3
262414,Winston Park,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,62.1
262414,Winston Park,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,68.3
262414,Winston Park,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,55.4
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,30.0,N Current (RMS),A,4.9
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,11.4
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.4
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.26
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (RMS),A,19.8
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
262414,Winston Park,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
262414,Winston Park,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
262414,Winston Park,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
262414,Winston Park,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
262414,Winston Park,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
262414,Winston Park,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
262414,Winston Park,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,10.97
262414,Winston Park,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,10.04
262414,Winston Park,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,10.3
262414,Winston Park,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,20.4
262414,Winston Park,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,47.5
262414,Winston Park,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,45.6
262414,Winston Park,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,44.2
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.18
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,30.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,13.0
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.61
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.41
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (RMS),A,24.5
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
262414,Winston Park,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
262414,Winston Park,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,27.2
262414,Winston Park,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
262414,Winston Park,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
262414,Winston Park,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
262414,Winston Park,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
262414,Winston Park,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
262414,Winston Park,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
262414,Winston Park,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,10.53
262414,Winston Park,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,7.08
262414,Winston Park,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,8.82
262414,Winston Park,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,22.3
262414,Winston Park,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,45.7
262414,Winston Park,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,33.6
262414,Winston Park,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,37.9
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,30.0,N Current (RMS),A,4.3
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,10.9
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.89
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (RMS),A,35.0
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
262414,Winston Park,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
262414,Winston Park,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
262414,Winston Park,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
262414,Winston Park,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
262414,Winston Park,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
262414,Winston Park,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
262414,Winston Park,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,9.09
262414,Winston Park,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,10.08
262414,Winston Park,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,13.01
262414,Winston Park,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,27.9
262414,Winston Park,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
262414,Winston Park,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
262414,Winston Park,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,55.2
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,30.0,N Current (RMS),A,3.9
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.58
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.02
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.13
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,24.6
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
262414,Winston Park,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
262414,Winston Park,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
262414,Winston Park,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
262414,Winston Park,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
262414,Winston Park,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
262414,Winston Park,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
262414,Winston Park,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,12.82
262414,Winston Park,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,11.7
262414,Winston Park,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,11.63
262414,Winston Park,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,24.4
262414,Winston Park,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
262414,Winston Park,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,49.0
262414,Winston Park,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,49.2
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,30.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.76
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.57
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.97
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,29.7
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
262414,Winston Park,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
262414,Winston Park,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
262414,Winston Park,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
262414,Winston Park,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
262414,Winston Park,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
262414,Winston Park,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
262414,Winston Park,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
262414,Winston Park,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,11.13
262414,Winston Park,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,13.39
262414,Winston Park,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,16.6
262414,Winston Park,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,29.6
262414,Winston Park,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
262414,Winston Park,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
262414,Winston Park,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,69.9
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.63
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,30.0,N Current (RMS),A,9.8
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.89
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.44
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,30.1
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.54
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.22
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,33.7
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
262414,Winston Park,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
262414,Winston Park,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
262414,Winston Park,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
262414,Winston Park,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
262414,Winston Park,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
262414,Winston Park,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
262414,Winston Park,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
262414,Winston Park,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,21.63
262414,Winston Park,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,9.14
262414,Winston Park,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,12.29
262414,Winston Park,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,49.0
262414,Winston Park,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,91.1
262414,Winston Park,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
262414,Winston Park,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.24
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,30.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.05
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.89
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.55
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,48.7
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
262414,Winston Park,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,73.7
262414,Winston Park,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
262414,Winston Park,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
262414,Winston Park,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
262414,Winston Park,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
262414,Winston Park,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
262414,Winston Park,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,12.99
262414,Winston Park,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,9.26
262414,Winston Park,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,19.08
262414,Winston Park,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,41.5
262414,Winston Park,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
262414,Winston Park,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,40.1
262414,Winston Park,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,80.1
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.69
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,30.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,16.0
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.55
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.12
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,17.7
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
262414,Winston Park,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
262414,Winston Park,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
262414,Winston Park,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
262414,Winston Park,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
262414,Winston Park,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
262414,Winston Park,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
262414,Winston Park,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
262414,Winston Park,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,14.85
262414,Winston Park,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,14.81
262414,Winston Park,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,9.29
262414,Winston Park,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,24.9
262414,Winston Park,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,63.1
262414,Winston Park,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,62.7
262414,Winston Park,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,40.6
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.02
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,30.0,N Current (RMS),A,12.5
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.44
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.24
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.14
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,29.4
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
262414,Winston Park,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
262414,Winston Park,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
262414,Winston Park,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
262414,Winston Park,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
262414,Winston Park,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
262414,Winston Park,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
262414,Winston Park,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
262414,Winston Park,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
262414,Winston Park,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,12.84
262414,Winston Park,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,7.75
262414,Winston Park,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,14.83
262414,Winston Park,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,33.5
262414,Winston Park,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
262414,Winston Park,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,34.3
262414,Winston Park,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,30.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.93
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.36
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,18.2
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
262414,Winston Park,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
262414,Winston Park,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
262414,Winston Park,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
262414,Winston Park,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
