Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
262414,Winston Park,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
262414,Winston Park,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
262414,Winston Park,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
262414,Winston Park,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,11.58
262414,Winston Park,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,8.31
262414,Winston Park,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,10.2
262414,Winston Park,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,21.1
262414,Winston Park,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,48.4
262414,Winston Park,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,36.3
262414,Winston Park,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,42.9
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,30.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.18
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.55
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,21.0
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
262414,Winston Park,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
262414,Winston Park,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
262414,Winston Park,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
262414,Winston Park,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
262414,Winston Park,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
262414,Winston Park,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
262414,Winston Park,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
262414,Winston Park,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
262414,Winston Park,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
262414,Winston Park,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,13.55
262414,Winston Park,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,10.04
262414,Winston Park,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,14.91
262414,Winston Park,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,28.9
262414,Winston Park,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,57.0
262414,Winston Park,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,42.4
262414,Winston Park,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,64.9
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,17.6
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.99
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.58
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.7
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
262414,Winston Park,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
262414,Winston Park,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
262414,Winston Park,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
262414,Winston Park,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
262414,Winston Park,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
262414,Winston Park,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
262414,Winston Park,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
262414,Winston Park,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
262414,Winston Park,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,12.55
262414,Winston Park,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,16.24
262414,Winston Park,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,14.45
262414,Winston Park,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,22.5
262414,Winston Park,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,53.4
262414,Winston Park,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,68.5
262414,Winston Park,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,30.0,N Current (RMS),A,5.1
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.03
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,27.1
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.65
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.19
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.98
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,20.4
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
262414,Winston Park,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
262414,Winston Park,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
262414,Winston Park,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
262414,Winston Park,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
262414,Winston Park,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
262414,Winston Park,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
262414,Winston Park,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
262414,Winston Park,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,15.17
262414,Winston Park,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,21.84
262414,Winston Park,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,14.12
262414,Winston Park,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,26.3
262414,Winston Park,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,64.8
262414,Winston Park,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,90.0
262414,Winston Park,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,60.7
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,30.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,11.2
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.98
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.88
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,31.2
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
262414,Winston Park,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.9
262414,Winston Park,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
262414,Winston Park,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
262414,Winston Park,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
262414,Winston Park,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
262414,Winston Park,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,14.6
262414,Winston Park,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,10.46
262414,Winston Park,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,18.04
262414,Winston Park,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,34.2
262414,Winston Park,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,61.7
262414,Winston Park,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
262414,Winston Park,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,77.7
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,30.0,N Current (RMS),A,5.0
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.95
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.6
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,18.7
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.7
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.52
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.88
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,22.2
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
262414,Winston Park,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
262414,Winston Park,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
262414,Winston Park,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
262414,Winston Park,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
262414,Winston Park,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
262414,Winston Park,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
262414,Winston Park,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,10.92
262414,Winston Park,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,13.75
262414,Winston Park,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,10.45
262414,Winston Park,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,20.9
262414,Winston Park,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
262414,Winston Park,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
262414,Winston Park,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,45.1
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,30.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.91
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.13
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,27.9
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
262414,Winston Park,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
262414,Winston Park,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
262414,Winston Park,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
262414,Winston Park,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
262414,Winston Park,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
262414,Winston Park,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
262414,Winston Park,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,11.72
262414,Winston Park,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,12.59
262414,Winston Park,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,12.2
262414,Winston Park,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,21.8
262414,Winston Park,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,50.6
262414,Winston Park,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
262414,Winston Park,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,52.6
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,30.0,N Current (RMS),A,15.5
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.63
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.19
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.12
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,33.1
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.1
262414,Winston Park,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.7
262414,Winston Park,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
262414,Winston Park,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
262414,Winston Park,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
262414,Winston Park,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
262414,Winston Park,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
262414,Winston Park,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
262414,Winston Park,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,10.31
262414,Winston Park,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,16.86
262414,Winston Park,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,16.12
262414,Winston Park,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,30.1
262414,Winston Park,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,44.5
262414,Winston Park,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
262414,Winston Park,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,67.9
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.36
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,30.0,N Current (RMS),A,13.0
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.02
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,11.2
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.71
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.25
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.31
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,40.1
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
262414,Winston Park,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
262414,Winston Park,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
262414,Winston Park,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
262414,Winston Park,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
262414,Winston Park,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
262414,Winston Park,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
262414,Winston Park,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,8.3
262414,Winston Park,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,14.96
262414,Winston Park,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,18.0
262414,Winston Park,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,41.0
262414,Winston Park,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,34.9
262414,Winston Park,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,64.6
262414,Winston Park,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,76.9
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,30.0,N Current (RMS),A,4.4
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.81
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.44
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (RMS),A,26.3
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.1
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.1
262414,Winston Park,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
262414,Winston Park,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
262414,Winston Park,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
262414,Winston Park,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
262414,Winston Park,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
262414,Winston Park,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
262414,Winston Park,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
262414,Winston Park,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
262414,Winston Park,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,14.54
262414,Winston Park,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,14.07
262414,Winston Park,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,14.67
262414,Winston Park,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,29.8
262414,Winston Park,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,63.9
262414,Winston Park,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,58.4
262414,Winston Park,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,30.0,N Current (RMS),A,6.9
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,14.3
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.83
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.46
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (RMS),A,28.8
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
262414,Winston Park,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
262414,Winston Park,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
262414,Winston Park,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
262414,Winston Park,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
262414,Winston Park,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
262414,Winston Park,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
262414,Winston Park,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
262414,Winston Park,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,10.93
262414,Winston Park,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,11.06
262414,Winston Park,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,13.66
262414,Winston Park,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,21.8
262414,Winston Park,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
262414,Winston Park,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
262414,Winston Park,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,57.8
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,30.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.85
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.81
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (RMS),A,30.6
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
262414,Winston Park,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
262414,Winston Park,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
262414,Winston Park,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
262414,Winston Park,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
262414,Winston Park,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
262414,Winston Park,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
262414,Winston Park,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
262414,Winston Park,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,6.52
262414,Winston Park,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,10.59
262414,Winston Park,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,12.8
262414,Winston Park,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,28.6
262414,Winston Park,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
262414,Winston Park,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,44.7
262414,Winston Park,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,55.3
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,30.0,N Current (RMS),A,4.5
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.43
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (RMS),A,30.6
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
262414,Winston Park,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
262414,Winston Park,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
262414,Winston Park,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
262414,Winston Park,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
262414,Winston Park,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
262414,Winston Park,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
262414,Winston Park,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
262414,Winston Park,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
262414,Winston Park,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,6.98
262414,Winston Park,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,10.38
262414,Winston Park,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,14.7
262414,Winston Park,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,30.7
262414,Winston Park,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,30.1
262414,Winston Park,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,44.1
262414,Winston Park,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
