Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (RMS),A,16.9
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
262414,Winston Park,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
262414,Winston Park,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
262414,Winston Park,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
262414,Winston Park,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
262414,Winston Park,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
262414,Winston Park,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
262414,Winston Park,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
262414,Winston Park,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
262414,Winston Park,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,7.38
262414,Winston Park,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,9.15
262414,Winston Park,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,10.15
262414,Winston Park,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,16.9
262414,Winston Park,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,31.5
262414,Winston Park,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,39.1
262414,Winston Park,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,43.6
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,30.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.36
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.14
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.14
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.81
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (RMS),A,16.0
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
262414,Winston Park,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
262414,Winston Park,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
262414,Winston Park,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
262414,Winston Park,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
262414,Winston Park,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
262414,Winston Park,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
262414,Winston Park,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
262414,Winston Park,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,5.6
262414,Winston Park,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,8.34
262414,Winston Park,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,10.2
262414,Winston Park,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,19.6
262414,Winston Park,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,24.5
262414,Winston Park,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,35.2
262414,Winston Park,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,43.7
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.31
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.58
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (RMS),A,28.1
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
262414,Winston Park,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
262414,Winston Park,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
262414,Winston Park,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
262414,Winston Park,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
262414,Winston Park,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
262414,Winston Park,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
262414,Winston Park,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
262414,Winston Park,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,6.95
262414,Winston Park,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,10.45
262414,Winston Park,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,14.82
262414,Winston Park,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,29.3
262414,Winston Park,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,29.8
262414,Winston Park,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
262414,Winston Park,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,63.0
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.66
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.54
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
262414,Winston Park,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
262414,Winston Park,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
262414,Winston Park,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
262414,Winston Park,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
262414,Winston Park,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
262414,Winston Park,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
262414,Winston Park,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
262414,Winston Park,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
262414,Winston Park,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,8.61
262414,Winston Park,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,9.84
262414,Winston Park,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,10.4
262414,Winston Park,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,15.0
262414,Winston Park,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,36.7
262414,Winston Park,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,40.8
262414,Winston Park,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,43.9
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.41
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.37
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.23
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,18.3
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
262414,Winston Park,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
262414,Winston Park,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
262414,Winston Park,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
262414,Winston Park,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
262414,Winston Park,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
262414,Winston Park,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
262414,Winston Park,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
262414,Winston Park,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
262414,Winston Park,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,8.69
262414,Winston Park,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,9.83
262414,Winston Park,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,11.0
262414,Winston Park,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,16.7
262414,Winston Park,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,36.9
262414,Winston Park,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,40.7
262414,Winston Park,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,47.0
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,30.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.37
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.01
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,19.0
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
262414,Winston Park,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
262414,Winston Park,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
262414,Winston Park,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
262414,Winston Park,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
262414,Winston Park,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
262414,Winston Park,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
262414,Winston Park,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
262414,Winston Park,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,6.43
262414,Winston Park,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,8.29
262414,Winston Park,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,10.3
262414,Winston Park,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,21.4
262414,Winston Park,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,27.5
262414,Winston Park,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,35.7
262414,Winston Park,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,30.0,N Current (RMS),A,4.5
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.12
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,15.9
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
262414,Winston Park,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
262414,Winston Park,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
262414,Winston Park,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
262414,Winston Park,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
262414,Winston Park,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
262414,Winston Park,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
262414,Winston Park,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,9.1
262414,Winston Park,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,7.98
262414,Winston Park,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,8.26
262414,Winston Park,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,18.7
262414,Winston Park,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
262414,Winston Park,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,34.0
262414,Winston Park,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,36.2
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.42
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
262414,Winston Park,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
262414,Winston Park,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
262414,Winston Park,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
262414,Winston Park,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
262414,Winston Park,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
262414,Winston Park,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,6.21
262414,Winston Park,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,8.16
262414,Winston Park,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,6.75
262414,Winston Park,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,11.6
262414,Winston Park,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,26.2
262414,Winston Park,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,34.6
262414,Winston Park,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,29.0
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,30.0,N Current (RMS),A,3.1
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.62
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.64
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.33
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
262414,Winston Park,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
262414,Winston Park,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
262414,Winston Park,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
262414,Winston Park,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
262414,Winston Park,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
262414,Winston Park,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
262414,Winston Park,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
262414,Winston Park,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,7.48
262414,Winston Park,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,6.66
262414,Winston Park,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,7.04
262414,Winston Park,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,12.0
262414,Winston Park,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,31.5
262414,Winston Park,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,28.7
262414,Winston Park,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,29.9
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,30.0,N Current (RMS),A,3.4
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.47
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.72
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.22
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
262414,Winston Park,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
262414,Winston Park,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
262414,Winston Park,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
262414,Winston Park,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
262414,Winston Park,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
262414,Winston Park,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
262414,Winston Park,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
262414,Winston Park,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,8.01
262414,Winston Park,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,8.4
262414,Winston Park,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,6.84
262414,Winston Park,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,11.8
262414,Winston Park,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,33.4
262414,Winston Park,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,35.6
262414,Winston Park,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,29.1
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,30.0,N Current (RMS),A,5.1
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.09
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.85
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
262414,Winston Park,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
262414,Winston Park,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
262414,Winston Park,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
262414,Winston Park,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
262414,Winston Park,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
262414,Winston Park,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
262414,Winston Park,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
262414,Winston Park,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,8.38
262414,Winston Park,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,9.15
262414,Winston Park,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,8.64
262414,Winston Park,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,12.9
262414,Winston Park,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,34.8
262414,Winston Park,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,38.2
262414,Winston Park,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,36.7
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,30.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.38
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.76
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
262414,Winston Park,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
262414,Winston Park,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
262414,Winston Park,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
262414,Winston Park,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
262414,Winston Park,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
262414,Winston Park,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
262414,Winston Park,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
262414,Winston Park,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,9.16
262414,Winston Park,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,11.85
262414,Winston Park,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,8.4
262414,Winston Park,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,15.8
262414,Winston Park,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
262414,Winston Park,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
262414,Winston Park,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,35.3
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
