Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.96
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
262414,Winston Park,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
262414,Winston Park,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
262414,Winston Park,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
262414,Winston Park,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
262414,Winston Park,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
262414,Winston Park,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,8.15
262414,Winston Park,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,7.28
262414,Winston Park,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,8.36
262414,Winston Park,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,12.1
262414,Winston Park,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,34.1
262414,Winston Park,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,30.7
262414,Winston Park,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,36.1
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.59
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,9.6
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.89
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.05
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
262414,Winston Park,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
262414,Winston Park,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
262414,Winston Park,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
262414,Winston Park,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
262414,Winston Park,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
262414,Winston Park,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,7.92
262414,Winston Park,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,9.06
262414,Winston Park,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,7.53
262414,Winston Park,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,14.0
262414,Winston Park,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,33.1
262414,Winston Park,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
262414,Winston Park,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,31.5
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,30.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.49
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.47
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.16
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
262414,Winston Park,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
262414,Winston Park,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
262414,Winston Park,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
262414,Winston Park,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
262414,Winston Park,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
262414,Winston Park,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
262414,Winston Park,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
262414,Winston Park,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,11.31
262414,Winston Park,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,6.77
262414,Winston Park,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,7.69
262414,Winston Park,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,18.6
262414,Winston Park,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.9
262414,Winston Park,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,29.0
262414,Winston Park,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,32.7
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,30.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.33
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.1
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.05
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (RMS),A,11.5
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
262414,Winston Park,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
262414,Winston Park,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
262414,Winston Park,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
262414,Winston Park,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
262414,Winston Park,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
262414,Winston Park,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
262414,Winston Park,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
262414,Winston Park,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
262414,Winston Park,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
262414,Winston Park,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,8.25
262414,Winston Park,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,7.65
262414,Winston Park,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,7.69
262414,Winston Park,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,15.5
262414,Winston Park,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,34.3
262414,Winston Park,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,33.4
262414,Winston Park,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,33.6
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.47
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (RMS),A,13.1
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
262414,Winston Park,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
262414,Winston Park,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
262414,Winston Park,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
262414,Winston Park,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
262414,Winston Park,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
262414,Winston Park,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
262414,Winston Park,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
262414,Winston Park,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,6.3
262414,Winston Park,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,8.1
262414,Winston Park,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,7.27
262414,Winston Park,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,11.8
262414,Winston Park,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
262414,Winston Park,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,34.0
262414,Winston Park,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,31.8
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,30.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.48
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,7.6
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,2.2
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.82
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.01
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
262414,Winston Park,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
262414,Winston Park,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
262414,Winston Park,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
262414,Winston Park,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
262414,Winston Park,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
262414,Winston Park,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
262414,Winston Park,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,6.18
262414,Winston Park,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,8.95
262414,Winston Park,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,10.68
262414,Winston Park,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,17.4
262414,Winston Park,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,26.1
262414,Winston Park,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,37.2
262414,Winston Park,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.39
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.38
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,11.2
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.3
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (RMS),A,12.2
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
262414,Winston Park,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
262414,Winston Park,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
262414,Winston Park,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
262414,Winston Park,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
262414,Winston Park,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
262414,Winston Park,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
262414,Winston Park,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
262414,Winston Park,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
262414,Winston Park,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,7.7
262414,Winston Park,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,10.88
262414,Winston Park,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,11.95
262414,Winston Park,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,17.1
262414,Winston Park,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,32.0
262414,Winston Park,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,45.3
262414,Winston Park,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,49.2
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.39
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (RMS),A,23.2
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
262414,Winston Park,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
262414,Winston Park,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
262414,Winston Park,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
262414,Winston Park,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
262414,Winston Park,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
262414,Winston Park,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
262414,Winston Park,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
262414,Winston Park,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
262414,Winston Park,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
262414,Winston Park,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,7.4
262414,Winston Park,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,8.31
262414,Winston Park,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,15.23
262414,Winston Park,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,30.9
262414,Winston Park,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,30.7
262414,Winston Park,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,34.4
262414,Winston Park,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,62.7
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,30.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.52
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (RMS),A,9.8
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.3
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.34
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (RMS),A,21.1
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
262414,Winston Park,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
262414,Winston Park,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
262414,Winston Park,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
262414,Winston Park,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
262414,Winston Park,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
262414,Winston Park,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
262414,Winston Park,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
262414,Winston Park,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,6.88
262414,Winston Park,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,9.59
262414,Winston Park,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,14.33
262414,Winston Park,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,28.0
262414,Winston Park,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,29.0
262414,Winston Park,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,40.3
262414,Winston Park,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,59.1
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.35
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.62
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (RMS),A,21.2
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
262414,Winston Park,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
262414,Winston Park,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
262414,Winston Park,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
262414,Winston Park,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
262414,Winston Park,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
262414,Winston Park,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,6.26
262414,Winston Park,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,9.37
262414,Winston Park,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,14.85
262414,Winston Park,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,31.6
262414,Winston Park,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,26.2
262414,Winston Park,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,39.8
262414,Winston Park,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,61.8
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,30.0,N Current (RMS),A,2.1
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.25
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.71
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.34
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (RMS),A,24.4
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
262414,Winston Park,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
262414,Winston Park,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
262414,Winston Park,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
262414,Winston Park,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
262414,Winston Park,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
262414,Winston Park,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
262414,Winston Park,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,6.07
262414,Winston Park,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,10.38
262414,Winston Park,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,14.18
262414,Winston Park,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,27.7
262414,Winston Park,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,25.6
262414,Winston Park,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,43.7
262414,Winston Park,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,59.0
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,30.0,N Current (RMS),A,7.0
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (RMS),A,4.3
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.67
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.71
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (RMS),A,17.7
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
262414,Winston Park,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
262414,Winston Park,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
262414,Winston Park,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
262414,Winston Park,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
262414,Winston Park,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
262414,Winston Park,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
262414,Winston Park,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
262414,Winston Park,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,6.78
262414,Winston Park,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,9.83
262414,Winston Park,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,11.63
262414,Winston Park,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,19.7
262414,Winston Park,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,28.9
262414,Winston Park,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,40.9
262414,Winston Park,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,30.0,N Current (RMS),A,2.7
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.31
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.63
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
262414,Winston Park,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
262414,Winston Park,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
262414,Winston Park,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
262414,Winston Park,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
262414,Winston Park,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
262414,Winston Park,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
262414,Winston Park,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
262414,Winston Park,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
