Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,5.93
262414,Winston Park,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,13.53
262414,Winston Park,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,11.42
262414,Winston Park,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,23.1
262414,Winston Park,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,24.9
262414,Winston Park,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
262414,Winston Park,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.94
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.89
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (RMS),A,19.2
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
262414,Winston Park,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
262414,Winston Park,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
262414,Winston Park,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
262414,Winston Park,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
262414,Winston Park,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
262414,Winston Park,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
262414,Winston Park,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
262414,Winston Park,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,6.66
262414,Winston Park,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,15.1
262414,Winston Park,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,12.68
262414,Winston Park,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,24.6
262414,Winston Park,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,27.9
262414,Winston Park,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
262414,Winston Park,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,52.4
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.22
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.22
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (RMS),A,19.5
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
262414,Winston Park,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
262414,Winston Park,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
262414,Winston Park,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
262414,Winston Park,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
262414,Winston Park,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
262414,Winston Park,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
262414,Winston Park,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
262414,Winston Park,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,7.04
262414,Winston Park,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,15.48
262414,Winston Park,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,13.64
262414,Winston Park,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,25.2
262414,Winston Park,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
262414,Winston Park,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,63.1
262414,Winston Park,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,56.2
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.96
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.07
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (RMS),A,18.8
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
262414,Winston Park,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
262414,Winston Park,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
262414,Winston Park,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
262414,Winston Park,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
262414,Winston Park,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
262414,Winston Park,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,6.07
262414,Winston Park,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,14.18
262414,Winston Park,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,12.15
262414,Winston Park,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,24.5
262414,Winston Park,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,25.5
262414,Winston Park,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,57.7
262414,Winston Park,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.89
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.43
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (RMS),A,16.3
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
262414,Winston Park,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
262414,Winston Park,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
262414,Winston Park,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
262414,Winston Park,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
262414,Winston Park,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
262414,Winston Park,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
262414,Winston Park,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,5.87
262414,Winston Park,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,14.33
262414,Winston Park,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,11.19
262414,Winston Park,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,23.7
262414,Winston Park,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,24.9
262414,Winston Park,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,58.4
262414,Winston Park,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,47.2
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.31
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.68
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,15.8
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
262414,Winston Park,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
262414,Winston Park,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
262414,Winston Park,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
262414,Winston Park,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
262414,Winston Park,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
262414,Winston Park,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
262414,Winston Park,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
262414,Winston Park,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,6.04
262414,Winston Park,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,13.77
262414,Winston Park,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,8.35
262414,Winston Park,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,22.7
262414,Winston Park,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,25.4
262414,Winston Park,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,56.4
262414,Winston Park,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,35.7
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,30.0,N Current (RMS),A,2.6
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.86
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,2.6
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
262414,Winston Park,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
262414,Winston Park,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
262414,Winston Park,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
262414,Winston Park,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
262414,Winston Park,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
262414,Winston Park,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
262414,Winston Park,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,6.55
262414,Winston Park,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,11.26
262414,Winston Park,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,8.68
262414,Winston Park,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,15.6
262414,Winston Park,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,27.3
262414,Winston Park,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,46.2
262414,Winston Park,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,36.9
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.76
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,10.8
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.32
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.47
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,19.2
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
262414,Winston Park,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
262414,Winston Park,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
262414,Winston Park,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
262414,Winston Park,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
262414,Winston Park,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
262414,Winston Park,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
262414,Winston Park,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,7.71
262414,Winston Park,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,13.38
262414,Winston Park,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,11.95
262414,Winston Park,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,21.1
262414,Winston Park,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,32.5
262414,Winston Park,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
262414,Winston Park,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,50.1
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.57
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.99
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.77
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
262414,Winston Park,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
262414,Winston Park,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,27.2
262414,Winston Park,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
262414,Winston Park,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
262414,Winston Park,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
262414,Winston Park,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
262414,Winston Park,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
262414,Winston Park,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,7.69
262414,Winston Park,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,14.18
262414,Winston Park,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,11.12
262414,Winston Park,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,20.6
262414,Winston Park,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,32.2
262414,Winston Park,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
262414,Winston Park,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,46.1
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.5
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.5
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.84
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.86
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,19.3
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
262414,Winston Park,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
262414,Winston Park,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,27.2
262414,Winston Park,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
262414,Winston Park,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
262414,Winston Park,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
262414,Winston Park,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
262414,Winston Park,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
262414,Winston Park,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
262414,Winston Park,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,7.69
262414,Winston Park,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,13.27
262414,Winston Park,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,11.35
262414,Winston Park,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,18.3
262414,Winston Park,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
262414,Winston Park,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,54.3
262414,Winston Park,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,47.0
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,30.0,N Current (RMS),A,2.2
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.17
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,2.4
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.6
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.13
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (RMS),A,24.8
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
262414,Winston Park,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
262414,Winston Park,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
262414,Winston Park,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
262414,Winston Park,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
262414,Winston Park,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,6.85
262414,Winston Park,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,11.41
262414,Winston Park,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,11.6
262414,Winston Park,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,20.4
262414,Winston Park,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,28.9
262414,Winston Park,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
262414,Winston Park,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,48.6
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.97
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (RMS),A,13.7
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
262414,Winston Park,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
262414,Winston Park,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,28.4
262414,Winston Park,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
262414,Winston Park,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
262414,Winston Park,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
262414,Winston Park,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
262414,Winston Park,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
262414,Winston Park,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
262414,Winston Park,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
262414,Winston Park,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
262414,Winston Park,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,5.73
262414,Winston Park,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,9.79
262414,Winston Park,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,7.49
262414,Winston Park,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,15.8
262414,Winston Park,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,24.3
262414,Winston Park,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,40.7
262414,Winston Park,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,32.4
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,30.0,N Current (RMS),A,3.4
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.67
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.99
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.07
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (RMS),A,13.9
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
262414,Winston Park,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
262414,Winston Park,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,28.5
262414,Winston Park,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
262414,Winston Park,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
262414,Winston Park,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
262414,Winston Park,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
262414,Winston Park,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
262414,Winston Park,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
262414,Winston Park,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,5.82
262414,Winston Park,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,10.2
262414,Winston Park,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,7.56
262414,Winston Park,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,15.8
262414,Winston Park,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,24.7
262414,Winston Park,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,42.1
262414,Winston Park,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,32.5
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
