Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,6.7
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,2.9
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.09
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.32
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (RMS),A,13.7
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
262414,Winston Park,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
262414,Winston Park,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
262414,Winston Park,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
262414,Winston Park,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
262414,Winston Park,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
262414,Winston Park,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
262414,Winston Park,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
262414,Winston Park,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,6.67
262414,Winston Park,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,10.19
262414,Winston Park,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,9.01
262414,Winston Park,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,14.9
262414,Winston Park,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,28.1
262414,Winston Park,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
262414,Winston Park,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,37.8
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.56
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.96
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.14
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (RMS),A,14.0
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
262414,Winston Park,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
262414,Winston Park,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,28.7
262414,Winston Park,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
262414,Winston Park,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
262414,Winston Park,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
262414,Winston Park,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
262414,Winston Park,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
262414,Winston Park,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
262414,Winston Park,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
262414,Winston Park,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
262414,Winston Park,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
262414,Winston Park,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,7.22
262414,Winston Park,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,10.12
262414,Winston Park,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,9.93
262414,Winston Park,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,14.5
262414,Winston Park,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
262414,Winston Park,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,41.6
262414,Winston Park,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,41.3
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.54
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,2.8
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.48
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.59
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (RMS),A,12.1
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
262414,Winston Park,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
262414,Winston Park,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,28.8
262414,Winston Park,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
262414,Winston Park,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
262414,Winston Park,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
262414,Winston Park,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
262414,Winston Park,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
262414,Winston Park,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
262414,Winston Park,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,6.25
262414,Winston Park,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,8.88
262414,Winston Park,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,8.33
262414,Winston Park,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,13.4
262414,Winston Park,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,26.4
262414,Winston Park,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
262414,Winston Park,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,35.5
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,30.0,N Current (RMS),A,2.3
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.17
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.17
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (RMS),A,11.5
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
262414,Winston Park,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
262414,Winston Park,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
262414,Winston Park,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
262414,Winston Park,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
262414,Winston Park,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
262414,Winston Park,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
262414,Winston Park,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
262414,Winston Park,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
262414,Winston Park,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,5.95
262414,Winston Park,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,9.69
262414,Winston Park,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,9.45
262414,Winston Park,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,16.0
262414,Winston Park,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,25.4
262414,Winston Park,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
262414,Winston Park,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,40.3
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,30.0,N Current (RMS),A,2.4
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.79
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.68
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (RMS),A,20.8
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
262414,Winston Park,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
262414,Winston Park,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,29.0
262414,Winston Park,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
262414,Winston Park,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
262414,Winston Park,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
262414,Winston Park,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
262414,Winston Park,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
262414,Winston Park,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
262414,Winston Park,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
262414,Winston Park,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,5.75
262414,Winston Park,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,9.42
262414,Winston Park,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,11.72
262414,Winston Park,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,20.6
262414,Winston Park,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,24.4
262414,Winston Park,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,38.5
262414,Winston Park,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,48.9
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.6
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.3
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.96
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (RMS),A,21.6
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
262414,Winston Park,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
262414,Winston Park,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
262414,Winston Park,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
262414,Winston Park,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
262414,Winston Park,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
262414,Winston Park,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
262414,Winston Park,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
262414,Winston Park,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
262414,Winston Park,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,6.0
262414,Winston Park,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,11.32
262414,Winston Park,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,8.81
262414,Winston Park,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,22.9
262414,Winston Park,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,25.2
262414,Winston Park,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
262414,Winston Park,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,37.7
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,6.4
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.94
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.55
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (RMS),A,23.9
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.4
262414,Winston Park,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
262414,Winston Park,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,29.2
262414,Winston Park,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
262414,Winston Park,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
262414,Winston Park,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
262414,Winston Park,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
262414,Winston Park,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
262414,Winston Park,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
262414,Winston Park,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
262414,Winston Park,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
262414,Winston Park,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,6.61
262414,Winston Park,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,14.06
262414,Winston Park,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,8.49
262414,Winston Park,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,26.3
262414,Winston Park,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,27.6
262414,Winston Park,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
262414,Winston Park,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,36.2
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,5.5
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.3
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.61
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
262414,Winston Park,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
262414,Winston Park,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,29.3
262414,Winston Park,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
262414,Winston Park,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
262414,Winston Park,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
262414,Winston Park,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
262414,Winston Park,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
262414,Winston Park,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
262414,Winston Park,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
262414,Winston Park,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,6.34
262414,Winston Park,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,9.91
262414,Winston Park,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,9.67
262414,Winston Park,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,18.9
262414,Winston Park,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,26.6
262414,Winston Park,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
262414,Winston Park,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,30.0,N Current (RMS),A,2.5
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,6.2
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.44
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (RMS),A,19.4
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
262414,Winston Park,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
262414,Winston Park,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,29.4
262414,Winston Park,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
262414,Winston Park,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
262414,Winston Park,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
262414,Winston Park,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
262414,Winston Park,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
262414,Winston Park,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
262414,Winston Park,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
262414,Winston Park,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,6.46
262414,Winston Park,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,8.91
262414,Winston Park,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,10.41
262414,Winston Park,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,19.7
262414,Winston Park,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,27.2
262414,Winston Park,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
262414,Winston Park,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,30.0,N Current (RMS),A,3.4
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.67
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.79
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (RMS),A,34.1
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.8
262414,Winston Park,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
262414,Winston Park,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,29.5
262414,Winston Park,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
262414,Winston Park,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
262414,Winston Park,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
262414,Winston Park,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
262414,Winston Park,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
262414,Winston Park,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
262414,Winston Park,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,6.38
262414,Winston Park,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,17.47
262414,Winston Park,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,11.93
262414,Winston Park,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,39.9
262414,Winston Park,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,27.1
262414,Winston Park,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
262414,Winston Park,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,51.7
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,30.0,N Current (RMS),A,2.8
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.97
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.72
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.39
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (RMS),A,16.9
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
262414,Winston Park,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
262414,Winston Park,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,29.6
262414,Winston Park,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
262414,Winston Park,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
262414,Winston Park,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
262414,Winston Park,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
262414,Winston Park,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
262414,Winston Park,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
262414,Winston Park,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
262414,Winston Park,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,6.87
262414,Winston Park,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,10.24
262414,Winston Park,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,9.7
262414,Winston Park,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,18.9
262414,Winston Park,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,29.2
262414,Winston Park,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,42.3
262414,Winston Park,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,41.9
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,10.8
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.53
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (RMS),A,17.0
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
262414,Winston Park,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
262414,Winston Park,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,29.7
262414,Winston Park,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
262414,Winston Park,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
262414,Winston Park,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
262414,Winston Park,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
262414,Winston Park,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
262414,Winston Park,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
262414,Winston Park,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
262414,Winston Park,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,9.04
262414,Winston Park,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,12.03
262414,Winston Park,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,9.28
262414,Winston Park,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,17.5
262414,Winston Park,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
262414,Winston Park,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
262414,Winston Park,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,40.2
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,30.0,N Current (RMS),A,3.7
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.34
