Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.89
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,16.1
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.1
262414,Winston Park,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
262414,Winston Park,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,29.8
262414,Winston Park,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
262414,Winston Park,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
262414,Winston Park,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
262414,Winston Park,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
262414,Winston Park,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
262414,Winston Park,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
262414,Winston Park,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
262414,Winston Park,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,8.59
262414,Winston Park,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,12.43
262414,Winston Park,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,11.37
262414,Winston Park,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,21.5
262414,Winston Park,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,35.7
262414,Winston Park,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,51.3
262414,Winston Park,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,30.0,N Current (RMS),A,4.2
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,14.4
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.33
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
262414,Winston Park,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
262414,Winston Park,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,29.9
262414,Winston Park,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
262414,Winston Park,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
262414,Winston Park,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
262414,Winston Park,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
262414,Winston Park,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
262414,Winston Park,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
262414,Winston Park,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
262414,Winston Park,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
262414,Winston Park,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,10.55
262414,Winston Park,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,11.12
262414,Winston Park,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,13.34
262414,Winston Park,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,25.3
262414,Winston Park,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
262414,Winston Park,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,46.6
262414,Winston Park,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,56.3
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,30.0,N Current (RMS),A,3.6
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.72
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.2
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,26.6
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
262414,Winston Park,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
262414,Winston Park,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,30.0
262414,Winston Park,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
262414,Winston Park,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
262414,Winston Park,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
262414,Winston Park,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
262414,Winston Park,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
262414,Winston Park,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
262414,Winston Park,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,11.36
262414,Winston Park,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,13.3
262414,Winston Park,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,15.33
262414,Winston Park,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,29.3
262414,Winston Park,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
262414,Winston Park,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,55.3
262414,Winston Park,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,30.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,9.4
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.4
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.45
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.78
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,26.4
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.2
262414,Winston Park,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
262414,Winston Park,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,30.1
262414,Winston Park,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
262414,Winston Park,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
262414,Winston Park,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
262414,Winston Park,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
262414,Winston Park,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
262414,Winston Park,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
262414,Winston Park,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,10.35
262414,Winston Park,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,14.96
262414,Winston Park,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,16.16
262414,Winston Park,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,27.3
262414,Winston Park,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
262414,Winston Park,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,61.3
262414,Winston Park,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,67.9
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,30.0,N Current (RMS),A,4.7
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,8.8
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.86
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.62
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
262414,Winston Park,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
262414,Winston Park,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,30.2
262414,Winston Park,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
262414,Winston Park,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
262414,Winston Park,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
262414,Winston Park,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
262414,Winston Park,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
262414,Winston Park,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
262414,Winston Park,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
262414,Winston Park,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
262414,Winston Park,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,9.62
262414,Winston Park,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,14.81
262414,Winston Park,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,12.77
262414,Winston Park,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,23.8
262414,Winston Park,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,40.4
262414,Winston Park,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,60.9
262414,Winston Park,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,54.3
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,30.0,N Current (RMS),A,3.5
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,10.9
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.26
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.93
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.74
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,16.8
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
262414,Winston Park,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
262414,Winston Park,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,30.3
262414,Winston Park,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
262414,Winston Park,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
262414,Winston Park,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
262414,Winston Park,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
262414,Winston Park,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
262414,Winston Park,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
262414,Winston Park,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
262414,Winston Park,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,12.47
262414,Winston Park,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,14.57
262414,Winston Park,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,11.92
262414,Winston Park,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,21.5
262414,Winston Park,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
262414,Winston Park,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
262414,Winston Park,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,7.7
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.12
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.6
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.02
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,27.8
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
262414,Winston Park,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.7
262414,Winston Park,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,30.3
262414,Winston Park,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
262414,Winston Park,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
262414,Winston Park,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
262414,Winston Park,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
262414,Winston Park,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
262414,Winston Park,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
262414,Winston Park,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
262414,Winston Park,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,10.44
262414,Winston Park,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,14.61
262414,Winston Park,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,15.92
262414,Winston Park,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,30.9
262414,Winston Park,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,44.2
262414,Winston Park,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
262414,Winston Park,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,69.2
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,30.0,N Current (RMS),A,3.3
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,13.5
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.67
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.12
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.47
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,28.6
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.9
262414,Winston Park,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
262414,Winston Park,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,30.4
262414,Winston Park,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
262414,Winston Park,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
262414,Winston Park,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
262414,Winston Park,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
262414,Winston Park,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
262414,Winston Park,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
262414,Winston Park,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
262414,Winston Park,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
262414,Winston Park,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,11.16
262414,Winston Park,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,16.07
262414,Winston Park,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,16.08
262414,Winston Park,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,29.0
262414,Winston Park,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
262414,Winston Park,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,66.8
262414,Winston Park,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,30.0,N Current (RMS),A,4.4
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,16.8
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.76
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.68
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.05
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,19.5
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.7
262414,Winston Park,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
262414,Winston Park,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,30.5
262414,Winston Park,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
262414,Winston Park,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
262414,Winston Park,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
262414,Winston Park,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
262414,Winston Park,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
262414,Winston Park,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
262414,Winston Park,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
262414,Winston Park,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
262414,Winston Park,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,12.88
262414,Winston Park,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,15.78
262414,Winston Park,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,13.02
262414,Winston Park,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,26.6
262414,Winston Park,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,55.7
262414,Winston Park,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,65.2
262414,Winston Park,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,30.0,N Current (RMS),A,5.7
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,10.1
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.85
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.68
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
262414,Winston Park,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
262414,Winston Park,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,30.6
262414,Winston Park,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
262414,Winston Park,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
262414,Winston Park,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
262414,Winston Park,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
262414,Winston Park,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
262414,Winston Park,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
262414,Winston Park,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
262414,Winston Park,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
262414,Winston Park,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,12.62
262414,Winston Park,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,14.94
262414,Winston Park,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,15.18
262414,Winston Park,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,25.3
262414,Winston Park,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,53.7
262414,Winston Park,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
262414,Winston Park,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,65.1
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.61
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,14.9
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.07
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.72
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.86
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,32.3
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.8
262414,Winston Park,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,64.6
262414,Winston Park,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,30.7
262414,Winston Park,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
262414,Winston Park,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
262414,Winston Park,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
262414,Winston Park,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
262414,Winston Park,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
262414,Winston Park,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
262414,Winston Park,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
262414,Winston Park,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
262414,Winston Park,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
262414,Winston Park,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,16.23
262414,Winston Park,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,18.23
262414,Winston Park,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,18.43
262414,Winston Park,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,33.4
262414,Winston Park,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,68.6
262414,Winston Park,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,76.7
262414,Winston Park,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,80.2
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,30.0,N Current (RMS),A,3.4
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.99
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.12
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.86
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.07
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,31.9
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,64.3
262414,Winston Park,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
262414,Winston Park,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,30.8
262414,Winston Park,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
262414,Winston Park,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
262414,Winston Park,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
262414,Winston Park,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
262414,Winston Park,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
262414,Winston Park,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
262414,Winston Park,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
262414,Winston Park,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
262414,Winston Park,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,12.31
262414,Winston Park,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,20.02
262414,Winston Park,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,13.89
262414,Winston Park,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,35.4
262414,Winston Park,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,51.7
262414,Winston Park,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,84.1
262414,Winston Park,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,30.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.71
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.7
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.23
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,52.7
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.8
262414,Winston Park,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,86.9
262414,Winston Park,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,30.8
262414,Winston Park,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
262414,Winston Park,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
262414,Winston Park,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
262414,Winston Park,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
262414,Winston Park,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
262414,Winston Park,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,11.94
262414,Winston Park,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,16.08
