Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,23.89
262414,Winston Park,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,50.2
262414,Winston Park,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
262414,Winston Park,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
262414,Winston Park,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,100.8
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,30.0,N Current (RMS),A,3.4
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.78
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.44
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.52
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,45.0
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
262414,Winston Park,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,82.1
262414,Winston Park,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,30.9
262414,Winston Park,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
262414,Winston Park,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
262414,Winston Park,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
262414,Winston Park,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
262414,Winston Park,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,13.43
262414,Winston Park,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,13.86
262414,Winston Park,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,23.23
262414,Winston Park,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,44.6
262414,Winston Park,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
262414,Winston Park,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
262414,Winston Park,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,97.1
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.35
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,30.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.17
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.51
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.18
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,33.9
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
262414,Winston Park,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,71.6
262414,Winston Park,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,31.0
262414,Winston Park,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
262414,Winston Park,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
262414,Winston Park,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
262414,Winston Park,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
262414,Winston Park,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
262414,Winston Park,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
262414,Winston Park,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
262414,Winston Park,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,17.07
262414,Winston Park,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,14.91
262414,Winston Park,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,25.62
262414,Winston Park,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,39.2
262414,Winston Park,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,71.2
262414,Winston Park,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,61.9
262414,Winston Park,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,107.8
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,30.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,6.7
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.56
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.09
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.22
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (RMS),A,38.7
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
262414,Winston Park,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,76.1
262414,Winston Park,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,31.1
262414,Winston Park,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
262414,Winston Park,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
262414,Winston Park,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
262414,Winston Park,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
262414,Winston Park,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
262414,Winston Park,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
262414,Winston Park,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,13.53
262414,Winston Park,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,14.48
262414,Winston Park,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,23.52
262414,Winston Park,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,41.2
262414,Winston Park,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,56.8
262414,Winston Park,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,59.8
262414,Winston Park,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.81
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,30.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.76
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.02
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.78
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (RMS),A,33.8
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.8
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.4
262414,Winston Park,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.4
262414,Winston Park,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,31.2
262414,Winston Park,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
262414,Winston Park,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
262414,Winston Park,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
262414,Winston Park,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
262414,Winston Park,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
262414,Winston Park,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
262414,Winston Park,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,19.76
262414,Winston Park,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,15.85
262414,Winston Park,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,22.89
262414,Winston Park,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,42.2
262414,Winston Park,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,86.1
262414,Winston Park,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,66.4
262414,Winston Park,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,95.6
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.53
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,30.0,N Current (RMS),A,9.2
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,9.8
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.91
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.21
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.96
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (RMS),A,32.4
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
262414,Winston Park,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
262414,Winston Park,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,31.3
262414,Winston Park,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
262414,Winston Park,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
262414,Winston Park,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
262414,Winston Park,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
262414,Winston Park,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
262414,Winston Park,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
262414,Winston Park,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,17.83
262414,Winston Park,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,13.59
262414,Winston Park,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,22.03
262414,Winston Park,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,39.3
262414,Winston Park,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,74.8
262414,Winston Park,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,57.1
262414,Winston Park,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.57
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.52
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.12
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (RMS),A,23.2
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
262414,Winston Park,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
262414,Winston Park,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,31.4
262414,Winston Park,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
262414,Winston Park,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
262414,Winston Park,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
262414,Winston Park,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
262414,Winston Park,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
262414,Winston Park,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
262414,Winston Park,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
262414,Winston Park,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
262414,Winston Park,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,16.89
262414,Winston Park,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,12.76
262414,Winston Park,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,18.86
262414,Winston Park,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,31.6
262414,Winston Park,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,70.7
262414,Winston Park,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
262414,Winston Park,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,79.4
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,30.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.94
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,31.2
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.06
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.65
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (RMS),A,32.3
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.3
262414,Winston Park,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.5
262414,Winston Park,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,31.4
262414,Winston Park,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
262414,Winston Park,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
262414,Winston Park,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
262414,Winston Park,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
262414,Winston Park,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
262414,Winston Park,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,19.07
262414,Winston Park,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,16.11
262414,Winston Park,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,16.73
262414,Winston Park,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,31.4
262414,Winston Park,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,80.1
262414,Winston Park,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,66.9
262414,Winston Park,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,72.4
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,30.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.54
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.55
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,24.4
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.68
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.99
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (RMS),A,32.9
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
262414,Winston Park,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
262414,Winston Park,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,31.5
262414,Winston Park,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
262414,Winston Park,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
262414,Winston Park,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
262414,Winston Park,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
262414,Winston Park,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
262414,Winston Park,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
262414,Winston Park,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
262414,Winston Park,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,15.53
262414,Winston Park,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,16.13
262414,Winston Park,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,16.79
262414,Winston Park,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,27.4
262414,Winston Park,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,65.8
262414,Winston Park,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
262414,Winston Park,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,71.2
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,30.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.17
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,17.1
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.2
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.81
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (RMS),A,43.8
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,66.9
262414,Winston Park,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,70.5
262414,Winston Park,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,31.5
262414,Winston Park,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
262414,Winston Park,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
262414,Winston Park,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
262414,Winston Park,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
262414,Winston Park,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
262414,Winston Park,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
262414,Winston Park,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,12.61
262414,Winston Park,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,21.22
262414,Winston Park,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,20.54
262414,Winston Park,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,36.9
262414,Winston Park,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,53.5
262414,Winston Park,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
262414,Winston Park,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,86.3
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,30.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,16.2
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.09
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.44
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (RMS),A,40.2
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,57.7
262414,Winston Park,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.6
262414,Winston Park,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,31.6
262414,Winston Park,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
262414,Winston Park,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
262414,Winston Park,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
262414,Winston Park,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
262414,Winston Park,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
262414,Winston Park,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
262414,Winston Park,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,12.91
262414,Winston Park,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,20.18
262414,Winston Park,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,20.72
262414,Winston Park,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,37.2
262414,Winston Park,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,54.7
262414,Winston Park,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,85.0
262414,Winston Park,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,30.0,N Current (RMS),A,3.0
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.21
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.41
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (RMS),A,34.1
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.0
262414,Winston Park,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.4
262414,Winston Park,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,31.6
262414,Winston Park,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
262414,Winston Park,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
262414,Winston Park,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
262414,Winston Park,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
262414,Winston Park,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
262414,Winston Park,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
262414,Winston Park,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,11.94
262414,Winston Park,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,14.24
262414,Winston Park,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,20.44
262414,Winston Park,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,38.2
262414,Winston Park,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
262414,Winston Park,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,59.2
262414,Winston Park,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,30.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.43
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.48
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (RMS),A,50.5
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,82.8
262414,Winston Park,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.5
262414,Winston Park,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,31.6
262414,Winston Park,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
262414,Winston Park,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
262414,Winston Park,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
262414,Winston Park,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
262414,Winston Park,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
262414,Winston Park,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
262414,Winston Park,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,9.55
262414,Winston Park,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,25.27
262414,Winston Park,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,21.18
262414,Winston Park,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,55.0
262414,Winston Park,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,40.6
262414,Winston Park,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,108.1
262414,Winston Park,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,88.8
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.85
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
