Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,22.97
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.24
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (RMS),A,49.2
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,94.6
262414,Winston Park,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.7
262414,Winston Park,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,31.6
262414,Winston Park,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
262414,Winston Park,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
262414,Winston Park,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
262414,Winston Park,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
262414,Winston Park,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
262414,Winston Park,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
262414,Winston Park,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
262414,Winston Park,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
262414,Winston Park,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,13.16
262414,Winston Park,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,29.23
262414,Winston Park,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,23.44
262414,Winston Park,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,51.6
262414,Winston Park,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,55.7
262414,Winston Park,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,120.2
262414,Winston Park,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,98.9
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.99
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,30.0,N Current (RMS),A,18.2
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.29
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,15.6
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.95
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.34
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.85
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (RMS),A,42.8
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,84.4
262414,Winston Park,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
262414,Winston Park,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,31.6
262414,Winston Park,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
262414,Winston Park,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
262414,Winston Park,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
262414,Winston Park,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
262414,Winston Park,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
262414,Winston Park,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
262414,Winston Park,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,15.16
262414,Winston Park,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,29.74
262414,Winston Park,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,16.95
262414,Winston Park,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,47.2
262414,Winston Park,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,63.7
262414,Winston Park,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,123.7
262414,Winston Park,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.22
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,30.0,N Current (RMS),A,16.1
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.01
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.45
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (RMS),A,21.4
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.49
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.78
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.65
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (RMS),A,37.6
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.5
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,79.4
262414,Winston Park,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
262414,Winston Park,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,31.6
262414,Winston Park,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
262414,Winston Park,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
262414,Winston Park,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
262414,Winston Park,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
262414,Winston Park,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,20.72
262414,Winston Park,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,26.04
262414,Winston Park,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,16.65
262414,Winston Park,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,37.2
262414,Winston Park,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,87.8
262414,Winston Park,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,112.2
262414,Winston Park,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,70.8
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,30.0,N Current (RMS),A,4.2
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.17
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (RMS),A,16.1
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.33
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.52
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (RMS),A,34.0
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.6
262414,Winston Park,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.9
262414,Winston Park,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,31.6
262414,Winston Park,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
262414,Winston Park,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
262414,Winston Park,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
262414,Winston Park,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
262414,Winston Park,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
262414,Winston Park,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
262414,Winston Park,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
262414,Winston Park,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,13.96
262414,Winston Park,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,15.34
262414,Winston Park,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,16.83
262414,Winston Park,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,28.7
262414,Winston Park,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,58.3
262414,Winston Park,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
262414,Winston Park,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,70.8
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.66
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,30.0,N Current (RMS),A,4.5
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.9
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (RMS),A,13.0
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.67
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.12
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.16
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (RMS),A,35.9
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.9
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.1
262414,Winston Park,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.2
262414,Winston Park,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,31.6
262414,Winston Park,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
262414,Winston Park,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
262414,Winston Park,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
262414,Winston Park,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
262414,Winston Park,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
262414,Winston Park,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,17.58
262414,Winston Park,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,14.4
262414,Winston Park,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,22.06
262414,Winston Park,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,36.5
262414,Winston Park,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,73.3
262414,Winston Park,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
262414,Winston Park,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,30.0,N Current (RMS),A,4.5
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.27
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.51
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.49
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,25.34
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (RMS),A,62.6
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.2
262414,Winston Park,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,107.5
262414,Winston Park,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,31.6
262414,Winston Park,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
262414,Winston Park,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
262414,Winston Park,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
262414,Winston Park,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
262414,Winston Park,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
262414,Winston Park,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,14.91
262414,Winston Park,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,16.98
262414,Winston Park,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,29.54
262414,Winston Park,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,59.7
262414,Winston Park,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
262414,Winston Park,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,70.4
262414,Winston Park,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,124.4
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.7
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,30.0,N Current (RMS),A,7.4
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.42
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (RMS),A,11.7
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.62
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.02
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.13
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (RMS),A,48.5
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
262414,Winston Park,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,84.9
262414,Winston Park,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,31.6
262414,Winston Park,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
262414,Winston Park,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
262414,Winston Park,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
262414,Winston Park,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
262414,Winston Park,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,11.85
262414,Winston Park,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,14.5
262414,Winston Park,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,25.23
262414,Winston Park,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,51.6
262414,Winston Park,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
262414,Winston Park,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,60.3
262414,Winston Park,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,106.1
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,30.0,N Current (RMS),A,14.1
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.96
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (RMS),A,16.0
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.04
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.31
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (RMS),A,53.3
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,67.8
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
262414,Winston Park,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,74.2
262414,Winston Park,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,31.5
262414,Winston Park,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
262414,Winston Park,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
262414,Winston Park,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
262414,Winston Park,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
262414,Winston Park,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
262414,Winston Park,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,18.29
262414,Winston Park,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,13.41
262414,Winston Park,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,22.18
262414,Winston Park,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,42.4
262414,Winston Park,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,76.8
262414,Winston Park,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
262414,Winston Park,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,94.8
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,30.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (RMS),A,6.8
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.1
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.43
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.74
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (RMS),A,28.6
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
262414,Winston Park,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
262414,Winston Park,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,31.5
262414,Winston Park,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
262414,Winston Park,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
262414,Winston Park,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
262414,Winston Park,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
262414,Winston Park,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
262414,Winston Park,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
262414,Winston Park,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,10.11
262414,Winston Park,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,10.26
262414,Winston Park,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,15.91
262414,Winston Park,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,30.8
262414,Winston Park,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
262414,Winston Park,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
262414,Winston Park,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,66.9
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.47
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,30.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.94
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.55
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (RMS),A,29.8
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.7
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
262414,Winston Park,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
262414,Winston Park,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,31.5
262414,Winston Park,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
262414,Winston Park,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
262414,Winston Park,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
262414,Winston Park,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
262414,Winston Park,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
262414,Winston Park,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
262414,Winston Park,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,12.89
262414,Winston Park,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,7.87
262414,Winston Park,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,17.46
262414,Winston Park,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,35.6
262414,Winston Park,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
262414,Winston Park,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,34.5
262414,Winston Park,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.01
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,30.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,3.7
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.47
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.25
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (RMS),A,33.4
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
262414,Winston Park,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
262414,Winston Park,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,31.5
262414,Winston Park,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
262414,Winston Park,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
262414,Winston Park,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
262414,Winston Park,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
262414,Winston Park,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
262414,Winston Park,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,13.03
262414,Winston Park,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,7.53
262414,Winston Park,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,17.27
262414,Winston Park,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,36.9
262414,Winston Park,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,55.8
262414,Winston Park,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,34.1
262414,Winston Park,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.25
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.5
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,30.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.0
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.59
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (RMS),A,29.0
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
262414,Winston Park,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
262414,Winston Park,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,31.4
262414,Winston Park,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
262414,Winston Park,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
262414,Winston Park,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
262414,Winston Park,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
262414,Winston Park,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
262414,Winston Park,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,10.29
262414,Winston Park,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,8.23
262414,Winston Park,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,15.77
262414,Winston Park,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,31.0
262414,Winston Park,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,43.3
262414,Winston Park,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,36.0
262414,Winston Park,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.3
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,30.0,N Current (RMS),A,7.5
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,3.1
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (RMS),A,12.8
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.78
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (RMS),A,31.4
