Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
262414,Winston Park,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
262414,Winston Park,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,31.4
262414,Winston Park,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
262414,Winston Park,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
262414,Winston Park,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
262414,Winston Park,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
262414,Winston Park,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
262414,Winston Park,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
262414,Winston Park,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,11.86
262414,Winston Park,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,4.94
262414,Winston Park,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,16.47
262414,Winston Park,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,38.8
262414,Winston Park,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,50.3
262414,Winston Park,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,21.9
262414,Winston Park,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,69.1
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.07
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.29
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,30.0,N Current (RMS),A,4.2
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.43
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (RMS),A,15.5
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.25
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.16
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,31.8
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
262414,Winston Park,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
262414,Winston Park,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,31.4
262414,Winston Park,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
262414,Winston Park,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
262414,Winston Park,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
262414,Winston Park,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
262414,Winston Park,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
262414,Winston Park,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
262414,Winston Park,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,12.42
262414,Winston Park,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,6.07
262414,Winston Park,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,13.53
262414,Winston Park,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,31.9
262414,Winston Park,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,52.1
262414,Winston Park,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,29.0
262414,Winston Park,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,58.1
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.33
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.2
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,30.0,N Current (RMS),A,4.0
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,11.1
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.14
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.29
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,22.5
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
262414,Winston Park,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
262414,Winston Park,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,31.4
262414,Winston Park,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
262414,Winston Park,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
262414,Winston Park,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
262414,Winston Park,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
262414,Winston Park,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
262414,Winston Park,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
262414,Winston Park,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,9.49
262414,Winston Park,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,6.68
262414,Winston Park,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,11.16
262414,Winston Park,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,23.0
262414,Winston Park,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,40.3
262414,Winston Park,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
262414,Winston Park,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,47.2
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.62
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.55
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,30.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.26
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.68
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,17.1
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.53
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,33.0
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
262414,Winston Park,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
262414,Winston Park,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,31.3
262414,Winston Park,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
262414,Winston Park,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
262414,Winston Park,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
262414,Winston Park,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
262414,Winston Park,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
262414,Winston Park,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
262414,Winston Park,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,9.22
262414,Winston Park,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,5.88
262414,Winston Park,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,11.76
262414,Winston Park,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,24.9
262414,Winston Park,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,39.5
262414,Winston Park,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,27.5
262414,Winston Park,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,49.9
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.47
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.43
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,30.0,N Current (RMS),A,5.4
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.7
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.92
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,35.3
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
262414,Winston Park,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
262414,Winston Park,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,31.2
262414,Winston Park,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
262414,Winston Park,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
262414,Winston Park,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
262414,Winston Park,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
262414,Winston Park,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,5.61
262414,Winston Park,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,4.5
262414,Winston Park,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,11.18
262414,Winston Park,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,28.1
262414,Winston Park,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,26.0
262414,Winston Park,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,22.0
262414,Winston Park,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.21
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.03
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,37.5
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
262414,Winston Park,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
262414,Winston Park,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,31.1
262414,Winston Park,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
262414,Winston Park,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
262414,Winston Park,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
262414,Winston Park,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
262414,Winston Park,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
262414,Winston Park,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,6.38
262414,Winston Park,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,5.24
262414,Winston Park,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,16.25
262414,Winston Park,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,40.5
262414,Winston Park,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,29.3
262414,Winston Park,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,25.1
262414,Winston Park,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,69.3
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.59
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.23
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,30.0,N Current (RMS),A,5.1
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.54
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.65
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,20.8
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.2
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.24
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,34.0
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
262414,Winston Park,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
262414,Winston Park,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,31.0
262414,Winston Park,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
262414,Winston Park,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
262414,Winston Park,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
262414,Winston Park,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,9.47
262414,Winston Park,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,3.38
262414,Winston Park,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,11.12
262414,Winston Park,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,28.6
262414,Winston Park,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
262414,Winston Park,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,16.9
262414,Winston Park,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,48.0
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.87
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.03
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,30.0,N Current (RMS),A,5.3
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.75
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.4
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.28
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.12
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,30.5
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
262414,Winston Park,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
262414,Winston Park,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,30.9
262414,Winston Park,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
262414,Winston Park,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
262414,Winston Park,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
262414,Winston Park,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
262414,Winston Park,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
262414,Winston Park,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
262414,Winston Park,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,5.89
262414,Winston Park,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,1.66
262414,Winston Park,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,8.89
262414,Winston Park,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,25.8
262414,Winston Park,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,27.2
262414,Winston Park,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,13.2
262414,Winston Park,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,38.3
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.26
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.64
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,30.0,N Current (RMS),A,6.5
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.82
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.52
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,33.0
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
262414,Winston Park,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
262414,Winston Park,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,30.8
262414,Winston Park,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
262414,Winston Park,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
262414,Winston Park,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
262414,Winston Park,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
262414,Winston Park,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,3.22
262414,Winston Park,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,4.64
262414,Winston Park,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,8.99
262414,Winston Park,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,31.0
262414,Winston Park,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,17.3
262414,Winston Park,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,30.8
262414,Winston Park,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,38.5
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.68
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,-1.08
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,30.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.56
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.22
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (RMS),A,35.6
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.9
262414,Winston Park,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
262414,Winston Park,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,30.6
262414,Winston Park,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
262414,Winston Park,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
262414,Winston Park,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
262414,Winston Park,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
262414,Winston Park,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
262414,Winston Park,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
262414,Winston Park,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,4.31
262414,Winston Park,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,11.39
262414,Winston Park,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,8.93
262414,Winston Park,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,31.1
262414,Winston Park,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,20.8
262414,Winston Park,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,49.6
262414,Winston Park,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,39.5
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.02
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.91
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,30.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,8.6
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.28
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.65
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (RMS),A,35.2
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
262414,Winston Park,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
262414,Winston Park,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,30.5
262414,Winston Park,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
262414,Winston Park,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
262414,Winston Park,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
262414,Winston Park,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
262414,Winston Park,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
262414,Winston Park,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
262414,Winston Park,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,4.12
262414,Winston Park,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,2.23
262414,Winston Park,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,10.96
262414,Winston Park,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,30.9
262414,Winston Park,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,20.4
262414,Winston Park,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,15.7
262414,Winston Park,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,46.5
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.63
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.93
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,30.0,N Current (RMS),A,4.7
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.25
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.01
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (RMS),A,36.7
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
262414,Winston Park,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
262414,Winston Park,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,30.3
262414,Winston Park,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
262414,Winston Park,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
262414,Winston Park,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
262414,Winston Park,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
262414,Winston Park,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
262414,Winston Park,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
262414,Winston Park,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,3.87
262414,Winston Park,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,1.63
262414,Winston Park,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,9.82
262414,Winston Park,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,29.1
262414,Winston Park,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,18.4
262414,Winston Park,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,13.1
262414,Winston Park,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.28
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.81
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,30.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.63
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,13.0
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,3.1
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.82
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.54
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (RMS),A,35.2
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
262414,Winston Park,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
262414,Winston Park,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,30.1
262414,Winston Park,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
262414,Winston Park,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
262414,Winston Park,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
262414,Winston Park,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
262414,Winston Park,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
262414,Winston Park,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
262414,Winston Park,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
262414,Winston Park,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,5.96
262414,Winston Park,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,3.34
262414,Winston Park,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,10.36
262414,Winston Park,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,25.1
