Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,25.6
262414,Winston Park,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,18.0
262414,Winston Park,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,43.5
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.58
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,30.0,N Current (RMS),A,4.5
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.69
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,9.3
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,3.5
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.81
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.73
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (RMS),A,45.1
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
262414,Winston Park,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
262414,Winston Park,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,30.0
262414,Winston Park,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
262414,Winston Park,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
262414,Winston Park,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
262414,Winston Park,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
262414,Winston Park,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,3.23
262414,Winston Park,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,0.65
262414,Winston Park,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,12.39
262414,Winston Park,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,38.6
262414,Winston Park,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,16.6
262414,Winston Park,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,10.5
262414,Winston Park,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.21
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.97
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,30.0,N Current (RMS),A,8.2
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.55
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (RMS),A,30.3
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
262414,Winston Park,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
262414,Winston Park,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,29.8
262414,Winston Park,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
262414,Winston Park,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
262414,Winston Park,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
262414,Winston Park,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
262414,Winston Park,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
262414,Winston Park,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
262414,Winston Park,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,3.93
262414,Winston Park,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,4.62
262414,Winston Park,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,11.37
262414,Winston Park,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,28.8
262414,Winston Park,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,18.7
262414,Winston Park,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,23.0
262414,Winston Park,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,48.7
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.01
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.84
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,30.0,N Current (RMS),A,6.1
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.79
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.9
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,16.5
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.61
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (RMS),A,27.2
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
262414,Winston Park,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,29.6
262414,Winston Park,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
262414,Winston Park,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
262414,Winston Park,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
262414,Winston Park,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
262414,Winston Park,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
262414,Winston Park,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,3.43
262414,Winston Park,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,5.78
262414,Winston Park,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,7.67
262414,Winston Park,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,20.3
262414,Winston Park,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,16.9
262414,Winston Park,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,25.6
262414,Winston Park,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,33.1
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.01
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.43
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,30.0,N Current (RMS),A,5.9
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.96
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.7
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (RMS),A,33.7
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
262414,Winston Park,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
262414,Winston Park,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,29.4
262414,Winston Park,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
262414,Winston Park,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
262414,Winston Park,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
262414,Winston Park,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
262414,Winston Park,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
262414,Winston Park,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
262414,Winston Park,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,3.72
262414,Winston Park,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,3.03
262414,Winston Park,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,9.23
262414,Winston Park,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,26.5
262414,Winston Park,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,18.5
262414,Winston Park,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,16.4
262414,Winston Park,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,39.6
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.82
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.78
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,30.0,N Current (RMS),A,5.2
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,7.7
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.18
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.15
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (RMS),A,33.0
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
262414,Winston Park,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.1
262414,Winston Park,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,29.3
262414,Winston Park,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
262414,Winston Park,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
262414,Winston Park,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
262414,Winston Park,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
262414,Winston Park,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
262414,Winston Park,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
262414,Winston Park,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
262414,Winston Park,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
262414,Winston Park,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,7.5
262414,Winston Park,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,6.56
262414,Winston Park,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,12.66
262414,Winston Park,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,28.6
262414,Winston Park,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
262414,Winston Park,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,30.2
262414,Winston Park,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,53.9
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.68
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.85
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,30.0,N Current (RMS),A,4.5
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.31
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (RMS),A,25.9
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
262414,Winston Park,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
262414,Winston Park,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,29.1
262414,Winston Park,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
262414,Winston Park,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
262414,Winston Park,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
262414,Winston Park,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
262414,Winston Park,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
262414,Winston Park,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
262414,Winston Park,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,6.98
262414,Winston Park,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,4.94
262414,Winston Park,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,10.39
262414,Winston Park,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,24.4
262414,Winston Park,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,30.2
262414,Winston Park,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,23.1
262414,Winston Park,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.46
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.15
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,30.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.89
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,9.7
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.2
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.54
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (RMS),A,29.8
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
262414,Winston Park,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
262414,Winston Park,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,28.9
262414,Winston Park,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
262414,Winston Park,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
262414,Winston Park,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
262414,Winston Park,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
262414,Winston Park,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
262414,Winston Park,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
262414,Winston Park,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
262414,Winston Park,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
262414,Winston Park,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,7.57
262414,Winston Park,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,2.37
262414,Winston Park,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,8.29
262414,Winston Park,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,24.6
262414,Winston Park,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,32.3
262414,Winston Park,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,15.7
262414,Winston Park,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,35.4
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.87
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.31
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,30.0,N Current (RMS),A,8.4
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.01
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.1
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.32
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (RMS),A,25.8
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
262414,Winston Park,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
262414,Winston Park,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,28.6
262414,Winston Park,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
262414,Winston Park,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
262414,Winston Park,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
262414,Winston Park,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
262414,Winston Park,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
262414,Winston Park,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,8.58
262414,Winston Park,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,3.44
262414,Winston Park,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,8.02
262414,Winston Park,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,23.7
262414,Winston Park,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,36.6
262414,Winston Park,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,17.6
262414,Winston Park,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,34.5
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.91
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,-1.38
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,30.0,N Current (RMS),A,5.6
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (RMS),A,10.9
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.28
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.84
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (RMS),A,26.9
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
262414,Winston Park,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
262414,Winston Park,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,28.3
262414,Winston Park,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
262414,Winston Park,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
262414,Winston Park,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
262414,Winston Park,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
262414,Winston Park,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
262414,Winston Park,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
262414,Winston Park,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,9.69
262414,Winston Park,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,3.55
262414,Winston Park,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,12.96
262414,Winston Park,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,32.2
262414,Winston Park,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
262414,Winston Park,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,19.2
262414,Winston Park,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,55.2
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.88
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.48
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,30.0,N Current (RMS),A,7.2
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (RMS),A,9.0
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.1
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.09
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.4
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (RMS),A,33.1
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.0
262414,Winston Park,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
262414,Winston Park,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,28.1
262414,Winston Park,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
262414,Winston Park,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
262414,Winston Park,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
262414,Winston Park,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
262414,Winston Park,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
262414,Winston Park,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
262414,Winston Park,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
262414,Winston Park,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
262414,Winston Park,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,9.48
262414,Winston Park,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,13.12
262414,Winston Park,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,14.33
262414,Winston Park,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,25.9
262414,Winston Park,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,39.9
262414,Winston Park,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,56.1
262414,Winston Park,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,60.1
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.53
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.86
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,30.0,N Current (RMS),A,8.1
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.33
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.64
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (RMS),A,22.2
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
262414,Winston Park,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
262414,Winston Park,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,27.9
262414,Winston Park,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
262414,Winston Park,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
262414,Winston Park,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
262414,Winston Park,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
262414,Winston Park,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
262414,Winston Park,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
262414,Winston Park,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
262414,Winston Park,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,10.8
262414,Winston Park,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,12.45
262414,Winston Park,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,12.91
262414,Winston Park,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,21.8
262414,Winston Park,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,45.6
262414,Winston Park,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
262414,Winston Park,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.41
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,30.0,N Current (RMS),A,10.4
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (RMS),A,12.5
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.99
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.77
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (RMS),A,23.9
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
262414,Winston Park,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
262414,Winston Park,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,27.7
262414,Winston Park,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
262414,Winston Park,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
262414,Winston Park,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
262414,Winston Park,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
262414,Winston Park,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
262414,Winston Park,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
262414,Winston Park,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
262414,Winston Park,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
262414,Winston Park,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
262414,Winston Park,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,12.25
262414,Winston Park,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,8.58
262414,Winston Park,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,13.63
262414,Winston Park,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,26.0
262414,Winston Park,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,52.8
262414,Winston Park,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,37.7
262414,Winston Park,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.32
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,30.0,N Current (RMS),A,11.6
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
