Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (RMS),A,13.1
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.44
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.08
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (RMS),A,25.2
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
262414,Winston Park,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
262414,Winston Park,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,27.5
262414,Winston Park,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
262414,Winston Park,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
262414,Winston Park,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
262414,Winston Park,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
262414,Winston Park,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
262414,Winston Park,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
262414,Winston Park,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,11.99
262414,Winston Park,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,8.5
262414,Winston Park,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,11.0
262414,Winston Park,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,24.4
262414,Winston Park,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,50.4
262414,Winston Park,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,36.8
262414,Winston Park,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,47.2
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.15
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,30.0,N Current (RMS),A,7.7
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (RMS),A,16.0
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.96
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (RMS),A,28.1
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
262414,Winston Park,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
262414,Winston Park,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,27.4
262414,Winston Park,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
262414,Winston Park,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
262414,Winston Park,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
262414,Winston Park,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
262414,Winston Park,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
262414,Winston Park,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
262414,Winston Park,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
262414,Winston Park,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
262414,Winston Park,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,11.91
262414,Winston Park,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,5.65
262414,Winston Park,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,11.17
262414,Winston Park,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,30.5
262414,Winston Park,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,50.1
262414,Winston Park,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,27.5
262414,Winston Park,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,47.9
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,30.0,N Current (RMS),A,4.2
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.44
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,13.6
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.88
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.82
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
262414,Winston Park,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
262414,Winston Park,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
262414,Winston Park,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
262414,Winston Park,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
262414,Winston Park,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
262414,Winston Park,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
262414,Winston Park,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
262414,Winston Park,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
262414,Winston Park,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
262414,Winston Park,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,14.22
262414,Winston Park,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,9.06
262414,Winston Park,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,12.59
262414,Winston Park,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,28.2
262414,Winston Park,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
262414,Winston Park,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,39.3
262414,Winston Park,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,53.7
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,30.0,N Current (RMS),A,4.6
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.41
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,10.8
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.8
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.11
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
262414,Winston Park,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
262414,Winston Park,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
262414,Winston Park,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
262414,Winston Park,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
262414,Winston Park,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
262414,Winston Park,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
262414,Winston Park,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
262414,Winston Park,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,8.42
262414,Winston Park,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,8.52
262414,Winston Park,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,8.57
262414,Winston Park,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,17.3
262414,Winston Park,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,35.8
262414,Winston Park,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,37.2
262414,Winston Park,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,37.6
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,30.0,N Current (RMS),A,4.9
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.32
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,10.6
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,1.9
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.06
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.16
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.05
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (RMS),A,20.0
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
262414,Winston Park,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
262414,Winston Park,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,27.3
262414,Winston Park,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
262414,Winston Park,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
262414,Winston Park,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
262414,Winston Park,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
262414,Winston Park,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
262414,Winston Park,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
262414,Winston Park,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
262414,Winston Park,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,10.49
262414,Winston Park,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,8.63
262414,Winston Park,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,9.88
262414,Winston Park,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,20.4
262414,Winston Park,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
262414,Winston Park,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,37.1
262414,Winston Park,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,42.5
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.21
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,30.0,N Current (RMS),A,6.3
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.59
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.02
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,32.7
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.18
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.15
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (RMS),A,27.8
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
262414,Winston Park,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
262414,Winston Park,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,27.2
262414,Winston Park,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
262414,Winston Park,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
262414,Winston Park,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
262414,Winston Park,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
262414,Winston Park,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
262414,Winston Park,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
262414,Winston Park,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,17.14
262414,Winston Park,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,8.84
262414,Winston Park,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,14.55
262414,Winston Park,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,35.2
262414,Winston Park,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,73.7
262414,Winston Park,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,37.9
262414,Winston Park,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,61.4
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.83
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.52
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,30.0,N Current (RMS),A,6.0
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.98
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.82
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.49
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (RMS),A,32.8
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
262414,Winston Park,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
262414,Winston Park,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,27.1
262414,Winston Park,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
262414,Winston Park,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
262414,Winston Park,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
262414,Winston Park,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
262414,Winston Park,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
262414,Winston Park,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
262414,Winston Park,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
262414,Winston Park,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
262414,Winston Park,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
262414,Winston Park,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,9.38
262414,Winston Park,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,12.58
262414,Winston Park,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,17.48
262414,Winston Park,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,36.3
262414,Winston Park,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,41.7
262414,Winston Park,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,52.7
262414,Winston Park,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,75.4
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,30.0,N Current (RMS),A,10.3
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,8.3
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.74
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.64
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (RMS),A,24.9
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
262414,Winston Park,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
262414,Winston Park,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,27.0
262414,Winston Park,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
262414,Winston Park,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
262414,Winston Park,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
262414,Winston Park,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
262414,Winston Park,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
262414,Winston Park,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
262414,Winston Park,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
262414,Winston Park,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
262414,Winston Park,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,8.64
262414,Winston Park,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,10.53
262414,Winston Park,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,16.66
262414,Winston Park,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,32.6
262414,Winston Park,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,37.5
262414,Winston Park,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
262414,Winston Park,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,70.3
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.02
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,30.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,8.9
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.49
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.5
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (RMS),A,36.8
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
262414,Winston Park,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
262414,Winston Park,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,26.9
262414,Winston Park,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
262414,Winston Park,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
262414,Winston Park,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
262414,Winston Park,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
262414,Winston Park,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
262414,Winston Park,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
262414,Winston Park,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
262414,Winston Park,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
262414,Winston Park,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
262414,Winston Park,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,10.11
262414,Winston Park,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,5.74
262414,Winston Park,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,16.54
262414,Winston Park,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,39.0
262414,Winston Park,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
262414,Winston Park,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,28.9
262414,Winston Park,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,30.0,N Current (RMS),A,9.5
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,8.5
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.42
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.62
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (RMS),A,25.6
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
262414,Winston Park,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
262414,Winston Park,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,26.8
262414,Winston Park,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
262414,Winston Park,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
262414,Winston Park,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
262414,Winston Park,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
262414,Winston Park,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
262414,Winston Park,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
262414,Winston Park,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
262414,Winston Park,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
262414,Winston Park,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,11.8
262414,Winston Park,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,12.5
262414,Winston Park,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,16.89
262414,Winston Park,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,23.8
262414,Winston Park,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
262414,Winston Park,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,52.7
262414,Winston Park,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,71.1
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.26
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,30.0,N Current (RMS),A,5.8
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.59
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.07
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.72
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,28.5
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
262414,Winston Park,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
262414,Winston Park,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,26.6
262414,Winston Park,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
262414,Winston Park,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
262414,Winston Park,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
262414,Winston Park,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
262414,Winston Park,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
262414,Winston Park,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
262414,Winston Park,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
262414,Winston Park,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
262414,Winston Park,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,11.84
262414,Winston Park,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,8.64
262414,Winston Park,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,13.57
262414,Winston Park,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,26.9
262414,Winston Park,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,50.0
262414,Winston Park,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
262414,Winston Park,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,58.3
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.67
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.44
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,30.0,N Current (RMS),A,3.8
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.1
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,7.8
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.05
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (RMS),A,27.4
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
262414,Winston Park,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
262414,Winston Park,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,26.5
262414,Winston Park,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
262414,Winston Park,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
262414,Winston Park,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
262414,Winston Park,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
262414,Winston Park,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
262414,Winston Park,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
262414,Winston Park,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
262414,Winston Park,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
262414,Winston Park,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
262414,Winston Park,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,8.61
262414,Winston Park,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,5.75
262414,Winston Park,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,12.3
262414,Winston Park,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,27.2
262414,Winston Park,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,36.4
262414,Winston Park,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,26.6
262414,Winston Park,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,52.2
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,30.0,N Current (RMS),A,7.1
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.76
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.98
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.41
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (RMS),A,31.3
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
262414,Winston Park,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
262414,Winston Park,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,26.4
